Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,13.18,5.22
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,23.95,16.02
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,34.68,26.31
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,46.17,37.16
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,57.54,47.74
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,68.44,57.82
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,79.23,67.67
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,94.06,80.97
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,108.63,93.85
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,126.83,110.05
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,147.78,128.57
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,165.18,134.93
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,183.01,148.89
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,194.66,158.77
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,205.31,168.17
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,242.65,197.29
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,289.87,235.64
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,300.75,246.49
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,309.22,254.99
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,321.42,265.63
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,333.11,275.7
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,256.98,213.42
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,172.23,142.16
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,230.21,191.94
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,286.46,239.77
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,175.04,146.1
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,59.74,46.5
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,37.65,27.4
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,15.67,8.17
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,14.01,6.76
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,12.36,5.33
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,11.11,4.24
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,9.87,3.14
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,7.81,1.31
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,5.75,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.1,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.46,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.23,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,11.52,3.79
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,20.62,12.95
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,29.75,21.67
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,39.72,31.1
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,49.42,40.16
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,58.58,48.6
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,67.67,56.85
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,87.79,74.87
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,107.28,92.01
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,129.76,111.74
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,143.66,123.67
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,144.77,117.88
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,146.72,119.89
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,146.98,120.05
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,146.54,119.69
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,149.42,121.78
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,152.22,123.82
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,118.85,95.97
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,83.96,66.61
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,108.08,86.98
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,132.68,107.41
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,160.51,130.6
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,189.96,155.01
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,199.85,163.06
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,220.26,179.8
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,263.25,216.25
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,321.58,264.51
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,260.59,214.68
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,209.24,172.43
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,195.27,161.73
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,180.96,150.34
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,162.85,135.41
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,144.34,119.91
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,122.22,101.2
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,89.84,73.21
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,66.1,52.03
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,41.48,29.8
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,23.52,11.84
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.83,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,12.8,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,23.39,13.38
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,38.38,28.73
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,51.65,41.38
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,66.75,55.46
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,80.54,68.11
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,92.22,78.58
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,103.59,88.59
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,110.01,93.81
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,119.19,101.4
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,132.74,112.9
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,147.18,125.04
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,165.31,131.6
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,185.36,146.23
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,206.64,162.47
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,228.05,179.41
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,265.73,207.25
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,312.72,243.71
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,384.78,298.26
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,472.44,367.75
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,514.23,404.1
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,553.82,437.97
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,588.55,468.11
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,620.41,495.43
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,646.95,517.51
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,670.27,536.78
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,687.14,552.68
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,705.68,569.58
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,713.41,577.22
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,717.48,581.42
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,710.52,577.21
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,699.9,570.15
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,680.73,555.56
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,658.3,538.0
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,616.66,506.7
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,572.55,471.75
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,506.89,417.42
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,440.24,358.17
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,320.28,232.39
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,166.05,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,10.67,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,22.78,13.03
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,29.31,20.89
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,35.87,27.41
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,39.55,31.0
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,43.29,34.45
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,46.05,36.95
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,54.0,44.13
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,56.57,46.2
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,59.05,48.15
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,60.99,49.69
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,62.86,51.15
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,114.65,62.73
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,171.47,97.98
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,227.4,143.08
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,282.82,192.54
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,336.79,242.34
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,389.17,290.68
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,437.93,335.83
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,484.69,378.35
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,527.88,416.39
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,568.39,451.22
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,604.56,482.66
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,637.67,511.07
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,664.89,534.48
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,688.61,554.86
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,706.04,570.26
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,719.77,582.71
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,725.53,588.3
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,727.53,590.98
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,727.48,592.38
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,717.72,586.39
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,695.88,570.01
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,670.73,550.64
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,629.69,519.75
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,586.14,485.17
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,517.0,428.28
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,446.95,366.58
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,328.27,244.54
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,172.34,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,12.8,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,23.34,13.44
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,34.3,25.39
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,45.04,35.82
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,53.25,43.69
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,61.26,51.17
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,65.92,55.5
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,68.18,57.51
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,64.83,54.22
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,67.77,56.68
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,69.4,58.03
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,71.05,59.4
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,117.33,69.81
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,169.8,102.78
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,221.61,144.66
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,273.29,190.71
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,312.58,235.19
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,327.77,256.66
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,364.44,287.72
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,402.82,320.16
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,422.9,338.42
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,438.82,352.64
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,392.68,317.76
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,333.84,271.18
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,289.35,235.54
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,249.23,202.67
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,395.63,325.08
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,542.38,443.7
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,454.21,373.52
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,361.56,298.83
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,344.68,286.71
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,326.72,273.12
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,300.61,252.12
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,273.42,229.83
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,242.8,204.6
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,211.23,177.78
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,167.61,139.59
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,123.07,99.65
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,75.78,53.65
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.24,15.48
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,37.52,27.89
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,48.64,38.65
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,57.17,46.75
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,65.52,54.46
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,73.66,61.91
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,78.39,66.13
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,54.24,43.97
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,41.37,32.12
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,47.21,37.34
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,53.06,42.53
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,51.82,39.28
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,50.58,38.06
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,71.06,55.52
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,90.82,72.23
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,88.6,70.11
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,86.29,67.97
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,151.17,122.02
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,220.13,178.64
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,164.57,133.06
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,107.47,85.65
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,67.33,51.9
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,27.32,17.84
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,48.11,35.61
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,68.97,53.31
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,56.0,42.35
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,43.07,31.4
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,21.47
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,19.81,11.5
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,17.74,9.75
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,15.66,7.98
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,14.0,6.56
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,12.34,5.13
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,9.87,2.98
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,7.39,0.81
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,5.74,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.1,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.46,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.82,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,11.95,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,23.32,13.05
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,30.38,21.39
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,37.44,28.26
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,41.37,32.08
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,49.35,39.4
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,52.2,41.93
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,55.08,44.4
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,55.94,44.91
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,56.9,45.47
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,58.11,46.25
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,66.8,53.62
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,112.62,62.25
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,166.32,93.81
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,220.51,135.98
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,274.45,182.48
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,326.13,228.5
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,376.83,273.71
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,425.03,316.63
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,471.48,357.16
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,514.6,394.17
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,555.5,428.52
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,591.48,459.05
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,624.49,486.72
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,652.76,510.39
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,677.74,531.26
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,696.3,547.74
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,711.24,561.38
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,718.86,567.69
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,722.78,571.45
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,718.16,568.24
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,710.01,562.14
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,697.35,552.57
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,674.83,535.06
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,636.69,508.63
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,596.11,478.75
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,530.96,428.07
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,464.98,372.82
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,353.06,266.95
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,227.29,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,97.95,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,12.38,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,24.12,13.61
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,32.4,23.07
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,40.6,30.98
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,45.94,36.08
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,51.24,40.96
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,63.23,51.71
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,74.67,61.79
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,90.31,75.33
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,106.99,89.55
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,121.92,102.2
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,132.37,110.84
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,165.53,123.28
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,196.26,146.21
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,224.02,167.65
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,252.05,190.56
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,178.63,137.07
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,80.6,61.13
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,107.95,83.58
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,135.6,106.02
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,103.5,79.7
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,70.68,52.77
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,179.93,141.91
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,296.15,234.43
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,445.98,354.36
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,588.92,466.36
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,502.21,398.83
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,386.83,308.37
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,560.96,447.68
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,716.68,565.85
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,710.04,559.41
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,699.75,551.3
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,681.78,536.54
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,660.53,518.73
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,619.34,490.34
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,575.58,458.53
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,517.32,413.12
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,452.76,359.43
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,260.9,197.02
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,40.02,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,11.95,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,23.3,13.11
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,31.22,22.32
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,39.08,30.06
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,42.99,33.91
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,51.13,41.47
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,53.95,44.08
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,56.79,46.65
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,58.38,47.91
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,60.01,49.18
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,61.51,50.43
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,63.03,51.69
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,138.1,94.81
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,197.03,147.67
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,226.76,174.04
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,251.84,198.07
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,303.67,231.48
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,383.75,293.25
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,403.9,319.96
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,405.91,328.49
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,402.55,328.78
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,393.76,323.01
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,398.28,328.09
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,391.8,323.95
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,430.25,357.08
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,461.39,384.39
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,344.4,288.18
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,217.28,180.25
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,246.44,206.32
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,277.51,233.89
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,311.68,264.84
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,332.2,284.52
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,310.47,266.63
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,287.75,247.64
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,260.69,225.24
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,232.53,201.1
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,194.89,167.26
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,169.64,142.86
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,96.66,74.76
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,16.84,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,7.68,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,11.95,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,23.36,13.55
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,31.32,22.9
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,39.21,30.72
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,43.51,34.99
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,52.09,43.05
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,55.3,45.97
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,58.52,48.81
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,60.82,50.74
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,63.12,52.63
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,64.56,53.71
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,66.01,54.8
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,112.36,64.57
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,174.69,104.27
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,229.83,148.65
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,284.66,197.7
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,337.31,246.49
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,388.6,294.04
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,437.13,339.04
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,483.77,381.39
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,526.97,419.09
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,567.74,453.61
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,603.28,483.85
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,635.78,510.92
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,662.72,533.47
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,686.21,552.99
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,708.03,571.24
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,721.9,583.5
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,728.95,590.51
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,732.21,594.09
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,725.56,590.98
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,715.17,585.14
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,693.21,569.9
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,667.85,551.68
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,626.57,520.02
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,589.43,490.17
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,520.55,433.74
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,451.33,373.9
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,263.89,210.67
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,48.62,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,12.38,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,24.15,14.19
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,32.44,23.87
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,40.65,31.98
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,45.63,36.78
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,50.59,41.37
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,53.8,44.26
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,62.13,51.77
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,86.18,73.3
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,116.93,100.38
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,90.43,76.39
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,70.45,58.34
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,115.25,68.09
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,169.85,101.4
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,223.41,143.64
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,276.94,190.26
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,305.73,228.61
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,306.72,240.43
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,325.52,257.55
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,339.36,270.26
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,358.75,286.5
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,384.06,307.16
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,371.79,298.61
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,361.93,291.68
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,353.61,285.89
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,343.27,278.33
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,380.61,309.83
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,432.49,352.17
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,575.75,467.88
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,712.46,573.83
2016,1,11,15,15,805.5,82.0,1.3,11.0,433.0,705.15,567.18
2016,1,11,15,30,783.0,79.0,1.2,11.0,394.0,694.18,559.4
