Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,753.0,74.5,1.1,11.0,350.0,672.44,543.5
2016,1,11,16,0,723.0,70.0,1.0,11.0,306.0,652.43,528.59
2016,1,11,16,15,676.0,64.5,0.95,10.5,258.5,611.53,498.66
2016,1,11,16,30,629.0,59.0,0.9,10.0,211.0,568.4,465.71
2016,1,11,16,45,558.5,51.0,0.85,9.5,164.0,503.46,413.75
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,438.08,358.35
2016,1,11,17,15,362.5,31.5,0.85,8.5,75.0,331.72,262.55
2016,1,11,17,30,237.0,20.0,0.9,8.0,33.0,212.8,46.94
2016,1,11,17,45,118.5,10.0,0.95,7.5,16.5,85.01,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,30.0,11.1,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,60.0,21.63,11.93
2016,1,12,8,15,504.5,35.0,3.35,4.5,107.0,31.4,22.59
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,39.17,30.2
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,43.52,34.38
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,47.91,38.4
2016,1,12,9,15,771.0,59.0,2.7,8.0,300.5,50.86,40.96
2016,1,12,9,30,810.0,63.0,2.5,9.0,348.0,53.82,43.44
2016,1,12,9,45,837.0,65.5,2.35,10.0,391.5,55.49,44.67
2016,1,12,10,0,864.0,68.0,2.2,11.0,435.0,57.17,45.89
2016,1,12,10,15,882.0,70.5,2.05,11.5,473.0,65.76,53.33
2016,1,12,10,30,900.0,73.0,1.9,12.0,511.0,67.89,54.98
2016,1,12,10,45,912.5,74.5,1.8,13.0,542.0,113.4,63.56
2016,1,12,11,0,925.0,76.0,1.7,14.0,573.0,169.25,96.19
2016,1,12,11,15,933.5,77.0,1.6,14.0,597.0,224.39,139.07
2016,1,12,11,30,942.0,78.0,1.5,14.0,621.0,279.21,186.46
2016,1,12,11,45,948.5,78.0,1.4,14.5,636.5,332.11,233.6
2016,1,12,12,0,955.0,78.0,1.3,15.0,652.0,383.98,279.69
2016,1,12,12,15,957.0,78.5,1.25,15.0,659.5,433.35,323.66
2016,1,12,12,30,959.0,79.0,1.2,15.0,667.0,480.85,365.04
2016,1,12,12,45,958.5,78.5,1.15,15.5,665.5,524.22,401.39
2016,1,12,13,0,958.0,78.0,1.1,16.0,664.0,565.08,434.61
2016,1,12,13,15,955.0,78.0,1.05,16.0,654.0,602.43,464.98
2016,1,12,13,30,952.0,78.0,1.0,16.0,644.0,636.82,492.37
2016,1,12,13,45,946.0,77.0,1.0,16.0,626.0,665.28,515.36
2016,1,12,14,0,940.0,76.0,1.0,16.0,608.0,690.35,535.55
2016,1,12,14,15,930.5,74.5,0.9,16.0,582.0,709.1,549.77
2016,1,12,14,30,921.0,73.0,0.8,16.0,556.0,724.19,561.04
2016,1,12,14,45,905.0,71.5,0.75,16.0,522.5,731.06,566.03
2016,1,12,15,0,889.0,70.0,0.7,16.0,489.0,734.14,568.57
2016,1,12,15,15,869.0,68.0,0.55,15.5,449.0,730.04,565.69
2016,1,12,15,30,849.0,66.0,0.4,15.0,409.0,729.02,564.95
2016,1,12,15,45,820.0,62.5,0.3,15.0,364.5,709.45,550.81
2016,1,12,16,0,791.0,59.0,0.2,15.0,320.0,686.5,534.29
2016,1,12,16,15,748.0,55.0,0.3,14.5,271.5,649.45,510.73
2016,1,12,16,30,705.0,51.0,0.4,14.0,223.0,609.75,483.74
2016,1,12,16,45,636.0,44.5,0.55,13.5,174.0,546.04,436.95
2016,1,12,17,0,567.0,38.0,0.7,13.0,125.0,481.23,385.38
2016,1,12,17,15,443.0,28.5,0.8,12.0,81.0,375.54,294.16
2016,1,12,17,30,319.0,19.0,0.9,11.0,37.0,261.14,86.15
2016,1,12,17,45,159.5,9.5,1.05,10.5,18.5,111.39,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,11.52,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,22.46,12.53
2016,1,13,8,15,483.5,36.0,2.8,6.5,105.5,29.58,20.79
2016,1,13,8,30,588.0,45.0,2.7,7.0,152.0,36.68,27.7
2016,1,13,8,45,649.5,51.5,2.65,8.0,201.0,45.13,35.58
2016,1,13,9,0,711.0,58.0,2.6,9.0,250.0,50.29,40.25
2016,1,13,9,15,750.5,62.0,2.8,10.0,297.5,53.13,42.68
2016,1,13,9,30,790.0,66.0,3.0,11.0,345.0,56.0,45.03
2016,1,13,9,45,816.5,69.5,3.2,12.0,388.5,58.33,46.84
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,60.66,48.61
2016,1,13,10,15,862.0,75.5,3.5,13.5,470.0,62.14,49.69
2016,1,13,10,30,881.0,78.0,3.6,14.0,508.0,63.63,50.78
2016,1,13,10,45,893.0,80.0,3.7,14.5,539.0,115.81,65.93
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,171.1,98.51
2016,1,13,11,15,914.0,83.0,3.8,15.0,593.5,225.49,141.02
2016,1,13,11,30,923.0,84.0,3.8,15.0,617.0,279.62,188.29
2016,1,13,11,45,928.5,85.0,3.85,15.5,633.0,332.33,236.02
2016,1,13,12,0,934.0,86.0,3.9,16.0,649.0,383.99,283.02
2016,1,13,12,15,936.0,86.5,3.9,16.0,656.5,432.65,327.6
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,479.5,369.86
2016,1,13,12,45,938.5,86.5,3.9,16.5,662.5,522.75,407.6
2016,1,13,13,0,939.0,86.0,3.9,17.0,661.0,563.64,442.46
2016,1,13,13,15,935.5,85.5,3.85,17.0,651.5,599.82,473.6
2016,1,13,13,30,932.0,85.0,3.8,17.0,642.0,633.05,501.8
2016,1,13,13,45,925.5,84.0,3.8,17.0,624.0,660.87,525.53
2016,1,13,14,0,919.0,83.0,3.8,17.0,606.0,685.33,546.36
2016,1,13,14,15,909.0,81.5,3.75,17.0,580.0,703.51,562.05
2016,1,13,14,30,899.0,80.0,3.7,17.0,554.0,718.09,574.86
2016,1,13,14,45,884.0,78.0,3.65,17.0,520.5,730.74,585.32
2016,1,13,15,0,869.0,76.0,3.6,17.0,487.0,734.31,588.93
2016,1,13,15,15,848.5,73.5,3.35,16.5,448.0,729.53,586.69
2016,1,13,15,30,828.0,71.0,3.1,16.0,409.0,721.05,581.66
2016,1,13,15,45,797.5,67.5,2.85,15.5,364.0,700.35,567.27
2016,1,13,16,0,767.0,64.0,2.6,15.0,319.0,676.28,549.94
2016,1,13,16,15,723.0,59.5,2.4,14.0,271.0,637.87,522.13
2016,1,13,16,30,679.0,55.0,2.2,13.0,223.0,596.77,490.83
2016,1,13,16,45,609.0,48.0,2.0,12.0,174.5,538.61,444.08
2016,1,13,17,0,539.0,41.0,1.8,11.0,126.0,474.18,389.33
2016,1,13,17,15,417.0,31.0,1.85,10.5,82.0,370.56,296.69
2016,1,13,17,30,295.0,21.0,1.9,10.0,38.0,257.04,108.85
2016,1,13,17,45,147.5,10.5,1.95,9.5,19.0,104.8,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.5,13.23,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,55.0,25.79,15.06
2016,1,14,8,15,377.5,43.0,3.05,9.5,99.0,35.25,25.51
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,44.56,34.41
2016,1,14,8,45,553.5,62.0,3.0,10.5,191.0,49.33,38.99
2016,1,14,9,0,624.0,69.0,3.0,11.0,239.0,54.14,43.4
2016,1,14,9,15,667.5,74.5,3.25,12.0,285.5,57.55,46.3
2016,1,14,9,30,711.0,80.0,3.5,13.0,332.0,60.96,49.1
2016,1,14,9,45,743.0,83.5,3.8,14.0,375.0,62.77,50.4
2016,1,14,10,0,775.0,87.0,4.1,15.0,418.0,70.57,56.94
2016,1,14,10,15,629.0,129.0,4.15,15.5,412.5,91.51,75.0
2016,1,14,10,30,483.0,171.0,4.2,16.0,407.0,114.14,94.29
2016,1,14,10,45,665.5,133.5,4.3,16.5,481.0,127.26,81.4
2016,1,14,11,0,848.0,96.0,4.4,17.0,555.0,168.65,98.19
2016,1,14,11,15,575.5,177.0,4.4,17.0,494.5,225.87,155.0
2016,1,14,11,30,303.0,258.0,4.4,17.0,434.0,259.92,195.11
2016,1,14,11,45,225.5,273.5,4.45,17.5,406.5,273.1,209.58
2016,1,14,12,0,148.0,289.0,4.5,18.0,379.0,276.2,215.05
2016,1,14,12,15,368.0,242.0,4.55,18.0,468.5,337.73,261.23
2016,1,14,12,30,588.0,195.0,4.6,18.0,558.0,418.98,325.0
2016,1,14,12,45,599.0,191.0,4.65,18.5,560.5,452.64,353.69
2016,1,14,13,0,610.0,187.0,4.7,19.0,563.0,489.37,384.3
2016,1,14,13,15,482.0,223.5,4.7,19.0,518.0,477.45,377.11
2016,1,14,13,30,354.0,260.0,4.7,19.0,473.0,451.65,358.12
2016,1,14,13,45,604.0,179.5,4.75,19.0,530.5,557.31,443.89
2016,1,14,14,0,854.0,99.0,4.8,19.0,588.0,665.58,530.81
2016,1,14,14,15,843.5,97.5,4.75,19.0,562.5,682.88,545.38
2016,1,14,14,30,833.0,96.0,4.7,19.0,537.0,696.66,557.54
2016,1,14,14,45,820.5,92.5,4.7,19.0,505.5,703.32,564.5
2016,1,14,15,0,808.0,89.0,4.7,19.0,474.0,706.35,568.1
2016,1,14,15,15,786.0,86.0,4.5,18.5,435.5,699.4,564.28
2016,1,14,15,30,764.0,83.0,4.3,18.0,397.0,688.81,557.72
2016,1,14,15,45,733.0,78.5,4.1,18.0,353.5,670.95,544.71
2016,1,14,16,0,702.0,74.0,3.9,18.0,310.0,646.02,526.05
2016,1,14,16,15,656.0,68.5,3.55,17.0,263.0,605.87,496.43
2016,1,14,16,30,610.0,63.0,3.2,16.0,216.0,563.44,463.7
2016,1,14,16,45,540.5,55.0,2.85,15.5,169.0,499.03,410.89
2016,1,14,17,0,471.0,47.0,2.5,15.0,122.0,433.98,354.92
2016,1,14,17,15,354.0,35.0,2.5,14.5,80.0,332.14,264.64
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,221.95,108.13
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,87.08,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,10.67,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,22.74,12.79
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,29.25,20.4
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,35.81,26.79
2016,1,15,8,45,727.0,44.0,4.2,9.0,212.5,39.1,29.95
2016,1,15,9,0,790.0,48.0,4.1,10.0,264.0,42.48,33.01
2016,1,15,9,15,826.0,51.5,4.0,10.5,312.5,49.93,39.7
2016,1,15,9,30,862.0,55.0,3.9,11.0,361.0,53.46,42.75
2016,1,15,9,45,888.0,56.5,3.8,12.0,405.5,55.34,44.16
2016,1,15,10,0,914.0,58.0,3.7,13.0,450.0,57.14,45.47
2016,1,15,10,15,930.0,60.0,3.5,13.5,488.5,59.11,47.0
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,61.0,48.46
2016,1,15,10,45,958.0,63.0,3.1,15.0,558.5,107.48,57.03
2016,1,15,11,0,970.0,64.0,2.9,16.0,590.0,165.35,90.55
2016,1,15,11,15,977.0,65.0,2.7,16.0,614.0,222.62,135.12
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,279.38,184.38
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,334.99,234.25
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,388.95,282.48
2016,1,15,12,15,984.5,72.0,1.95,17.0,676.0,439.19,327.34
2016,1,15,12,30,986.0,72.0,1.8,17.0,683.0,487.45,369.4
2016,1,15,12,45,984.5,72.0,1.65,17.5,681.5,532.12,406.63
2016,1,15,13,0,983.0,72.0,1.5,18.0,680.0,574.18,440.43
2016,1,15,13,15,979.5,71.5,1.45,18.0,670.0,611.87,471.26
2016,1,15,13,30,976.0,71.0,1.4,18.0,660.0,646.47,499.02
2016,1,15,13,45,968.0,71.0,1.35,18.0,641.5,675.64,522.18
2016,1,15,14,0,960.0,71.0,1.3,18.0,623.0,701.27,542.32
2016,1,15,14,15,950.5,70.0,1.35,18.0,596.5,721.22,559.08
2016,1,15,14,30,941.0,69.0,1.4,18.0,570.0,737.45,572.63
2016,1,15,14,45,924.0,68.5,1.45,18.0,536.0,745.25,579.56
2016,1,15,15,0,907.0,68.0,1.5,18.0,502.0,749.2,583.99
2016,1,15,15,15,887.5,65.5,1.35,17.5,462.0,745.15,581.95
2016,1,15,15,30,868.0,63.0,1.2,17.0,422.0,737.42,577.27
2016,1,15,15,45,838.0,60.5,1.1,17.0,377.0,725.25,568.78
2016,1,15,16,0,808.0,58.0,1.0,17.0,332.0,702.9,552.72
2016,1,15,16,15,766.0,54.0,0.9,16.5,283.0,666.52,526.95
2016,1,15,16,30,724.0,50.0,0.8,16.0,234.0,627.47,498.05
2016,1,15,16,45,656.0,44.5,0.7,15.5,184.0,565.29,450.09
2016,1,15,17,0,588.0,39.0,0.6,15.0,134.0,501.85,398.35
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.0,398.88,312.04
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,290.31,157.45
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,123.49,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,16.5,1.15,7.5,19.0,14.08,0.0
2016,1,16,8,0,53.0,33.0,1.2,8.0,38.0,25.89,15.41
2016,1,16,8,15,99.0,55.0,1.4,8.5,70.5,41.98,31.64
2016,1,16,8,30,145.0,77.0,1.6,9.0,103.0,57.05,45.79
2016,1,16,8,45,162.0,99.5,1.8,9.5,137.0,73.29,60.73
2016,1,16,9,0,179.0,122.0,2.0,10.0,171.0,88.41,74.37
2016,1,16,9,15,231.5,131.0,2.0,10.0,206.0,93.44,78.88
2016,1,16,9,30,284.0,140.0,2.0,10.0,241.0,99.64,84.3
2016,1,16,9,45,304.5,156.0,2.0,10.5,276.5,109.59,92.78
2016,1,16,10,0,325.0,172.0,2.0,11.0,312.0,119.26,100.88
2016,1,16,10,15,162.5,90.5,2.0,11.0,160.5,65.59,53.19
2016,1,16,10,30,0.0,9.0,2.0,11.0,9.0,7.42,1.04
2016,1,16,10,45,0.0,23.5,2.0,11.5,23.5,19.42,11.07
2016,1,16,11,0,0.0,38.0,2.0,12.0,38.0,31.46,21.29
2016,1,16,11,15,0.0,46.5,2.25,12.0,46.5,38.53,27.26
2016,1,16,11,30,0.0,55.0,2.5,12.0,55.0,45.62,33.23
2016,1,16,11,45,47.5,170.0,2.75,12.5,199.5,150.11,118.84
2016,1,16,12,0,95.0,285.0,3.0,13.0,344.0,256.18,203.79
2016,1,16,12,15,502.0,190.0,3.5,13.5,502.5,349.72,272.38
2016,1,16,12,30,909.0,95.0,4.0,14.0,661.0,475.88,370.61
2016,1,16,12,45,923.0,90.0,4.55,14.5,664.0,520.68,410.64
2016,1,16,13,0,937.0,85.0,5.1,15.0,667.0,564.03,449.29
2016,1,16,13,15,934.5,84.5,5.3,15.0,658.0,600.97,482.32
2016,1,16,13,30,932.0,84.0,5.5,15.0,649.0,635.03,512.58
2016,1,16,13,45,501.5,172.0,5.75,15.0,475.0,488.38,397.7
2016,1,16,14,0,71.0,260.0,6.0,15.0,301.0,283.57,229.44
2016,1,16,14,15,195.5,245.0,6.15,14.5,351.5,370.29,303.49
2016,1,16,14,30,320.0,230.0,6.3,14.0,402.0,464.18,382.72
2016,1,16,14,45,576.0,159.0,6.5,14.0,445.5,598.47,495.95
2016,1,16,15,0,832.0,88.0,6.7,14.0,489.0,725.65,601.48
2016,1,16,15,15,416.0,100.0,6.85,13.0,300.5,438.43,370.68
2016,1,16,15,30,0.0,112.0,7.0,12.0,112.0,96.92,77.36
2016,1,16,15,45,324.5,102.0,7.2,11.5,213.0,385.71,330.75
2016,1,16,16,0,649.0,92.0,7.4,11.0,314.0,630.44,538.62
2016,1,16,16,15,601.0,85.0,7.35,10.0,267.0,586.86,504.27
2016,1,16,16,30,553.0,78.0,7.3,9.0,220.0,540.75,467.09
2016,1,16,16,45,467.0,69.0,7.25,8.5,172.0,462.54,399.51
2016,1,16,17,0,381.0,60.0,7.2,8.0,124.0,386.19,330.84
2016,1,16,17,15,273.5,44.0,6.9,7.0,82.0,288.69,240.95
2016,1,16,17,30,166.0,28.0,6.6,6.0,40.0,185.26,113.58
2016,1,16,17,45,83.0,14.0,6.3,5.5,20.0,66.48,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,11.1,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,23.57,14.06
2016,1,17,8,15,519.5,34.5,0.85,2.5,110.0,30.91,22.48
2016,1,17,8,30,621.0,43.0,1.0,3.0,157.0,38.24,29.69
2016,1,17,8,45,679.0,48.0,1.2,4.0,206.5,42.19,33.5
2016,1,17,9,0,737.0,53.0,1.4,5.0,256.0,46.18,37.16
2016,1,17,9,15,774.0,57.0,1.5,5.5,304.0,49.18,39.85
2016,1,17,9,30,811.0,61.0,1.6,6.0,352.0,52.16,42.44
2016,1,17,9,45,832.0,65.0,1.7,7.0,395.0,54.95,44.71
2016,1,17,10,0,853.0,69.0,1.8,8.0,438.0,57.67,46.88
2016,1,17,10,15,870.5,71.5,1.9,8.5,476.0,66.34,54.46
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,68.43,56.08
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,114.1,65.63
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,170.33,99.54
2016,1,17,11,15,911.5,82.0,2.25,10.0,598.5,224.83,142.71
2016,1,17,11,30,920.0,83.0,2.3,10.0,622.0,279.05,190.65
2016,1,17,11,45,921.0,85.5,2.35,10.5,637.0,331.89,239.13
2016,1,17,12,0,922.0,88.0,2.4,11.0,652.0,383.33,286.42
2016,1,17,12,15,924.0,88.5,2.45,11.0,659.5,431.86,331.19
2016,1,17,12,30,926.0,89.0,2.5,11.0,667.0,478.62,373.62
2016,1,17,12,45,923.0,89.5,2.55,11.0,665.5,521.07,411.74
2016,1,17,13,0,920.0,90.0,2.6,11.0,664.0,560.96,446.93
2016,1,17,13,15,916.5,89.5,2.7,11.0,654.5,596.93,478.52
2016,1,17,13,30,913.0,89.0,2.8,11.0,645.0,630.0,507.26
2016,1,17,13,45,904.5,89.0,2.9,11.5,627.0,657.47,530.29
2016,1,17,14,0,896.0,89.0,3.0,12.0,609.0,681.57,550.35
2016,1,17,14,15,886.5,87.5,3.05,12.0,583.5,704.9,570.22
2016,1,17,14,30,877.0,86.0,3.1,12.0,558.0,720.4,584.15
2016,1,17,14,45,642.5,135.5,3.15,12.0,470.5,629.54,513.99
2016,1,17,15,0,408.0,185.0,3.2,12.0,383.0,518.14,426.03
2016,1,17,15,15,395.5,171.0,3.05,11.5,350.5,504.25,417.51
2016,1,17,15,30,383.0,157.0,2.9,11.0,318.0,487.96,406.37
2016,1,17,15,45,363.0,144.5,2.75,11.0,284.0,449.69,376.87
2016,1,17,16,0,343.0,132.0,2.6,11.0,250.0,425.54,357.97
2016,1,17,16,15,326.5,114.0,2.25,10.0,213.5,395.35,334.59
2016,1,17,16,30,310.0,96.0,1.9,9.0,177.0,379.44,321.59
2016,1,17,16,45,276.5,79.0,1.6,8.5,140.0,335.05,283.53
2016,1,17,17,0,243.0,62.0,1.3,8.0,103.0,290.13,243.52
2016,1,17,17,15,185.5,44.0,1.3,7.5,69.0,226.9,186.01
2016,1,17,17,30,128.0,26.0,1.3,7.0,35.0,156.93,100.42
2016,1,17,17,45,64.0,13.0,1.35,7.0,17.5,53.3,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,12.8,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,24.94,15.16
2016,1,18,8,15,439.5,40.5,2.45,3.5,106.0,33.19,24.39
2016,1,18,8,30,545.0,51.0,2.4,4.0,152.0,41.36,32.39
2016,1,18,8,45,608.5,58.0,2.4,4.5,201.5,46.3,37.19
2016,1,18,9,0,672.0,65.0,2.4,5.0,251.0,51.23,41.79
2016,1,18,9,15,713.5,70.0,2.35,5.5,299.0,54.41,44.63
2016,1,18,9,30,755.0,75.0,2.3,6.0,347.0,62.76,52.11
2016,1,18,9,45,783.5,79.0,2.3,7.0,391.0,65.25,54.05
2016,1,18,10,0,812.0,83.0,2.3,8.0,435.0,67.73,55.94
2016,1,18,10,15,832.0,86.0,2.2,8.5,473.5,69.35,57.14
2016,1,18,10,30,852.0,89.0,2.1,9.0,512.0,70.99,58.35
2016,1,18,10,45,867.5,90.5,2.05,9.5,544.5,114.8,66.94
2016,1,18,11,0,883.0,92.0,2.0,10.0,577.0,169.99,100.0
2016,1,18,11,15,892.5,93.5,1.95,10.0,601.5,225.03,143.55
2016,1,18,11,30,902.0,95.0,1.9,10.0,626.0,280.05,191.84
2016,1,18,11,45,914.0,93.5,1.85,10.5,644.0,336.77,242.61
2016,1,18,12,0,926.0,92.0,1.8,11.0,662.0,388.52,289.32
2016,1,18,12,15,929.0,92.5,1.7,11.5,670.0,437.83,333.3
2016,1,18,12,30,932.0,93.0,1.6,12.0,678.0,485.45,374.59
2016,1,18,12,45,933.5,92.5,1.55,12.5,678.0,529.59,412.08
2016,1,18,13,0,935.0,92.0,1.5,13.0,678.0,571.48,446.61
2016,1,18,13,15,932.0,91.5,1.35,13.0,668.5,608.46,476.59
2016,1,18,13,30,929.0,91.0,1.2,13.0,659.0,642.53,503.37
2016,1,18,13,45,923.5,89.5,1.1,13.5,641.5,671.03,524.73
2016,1,18,14,0,918.0,88.0,1.0,14.0,624.0,696.19,543.02
2016,1,18,14,15,908.0,86.5,0.9,14.0,598.0,714.93,557.2
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,735.49,572.17
2016,1,18,14,45,887.5,82.0,0.75,14.0,539.5,745.43,579.42
2016,1,18,15,0,877.0,79.0,0.7,14.0,507.0,751.61,584.09
2016,1,18,15,15,856.5,76.5,0.7,13.5,467.5,747.25,583.32
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,739.1,580.05
2016,1,18,15,45,807.5,70.5,0.75,13.0,383.0,720.07,568.64
2016,1,18,16,0,779.0,67.0,0.8,13.0,338.0,697.6,554.45
2016,1,18,16,15,736.5,62.5,0.8,12.0,289.5,660.15,529.91
2016,1,18,16,30,694.0,58.0,0.8,11.0,241.0,619.89,501.97
2016,1,18,16,45,627.5,51.5,0.85,10.5,191.5,564.16,459.79
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,501.85,409.45
2016,1,18,17,15,447.0,35.0,1.0,9.0,96.0,401.72,325.5
2016,1,18,17,30,333.0,25.0,1.1,8.0,50.0,299.53,202.61
2016,1,18,17,45,166.5,12.5,1.25,7.5,25.0,120.9,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.5,3.3,6.5,28.5,14.94,0.0
2016,1,19,8,0,243.0,35.0,3.4,7.0,57.0,27.15,16.77
2016,1,19,8,15,347.0,48.0,3.5,7.0,101.0,37.03,27.45
2016,1,19,8,30,451.0,61.0,3.6,7.0,145.0,49.41,39.28
2016,1,19,8,45,516.5,70.0,3.75,7.5,193.0,55.57,45.16
2016,1,19,9,0,582.0,79.0,3.9,8.0,241.0,61.67,50.77
2016,1,19,9,15,626.5,85.5,4.1,8.5,288.0,65.52,54.17
2016,1,19,9,30,671.0,92.0,4.3,9.0,335.0,69.36,57.46
2016,1,19,9,45,705.5,96.0,4.55,10.0,378.5,71.21,58.77
2016,1,19,10,0,740.0,100.0,4.8,11.0,422.0,73.12,60.09
2016,1,19,10,15,370.0,117.0,5.15,11.5,278.0,79.24,65.26
2016,1,19,10,30,0.0,134.0,5.5,12.0,134.0,107.04,89.52
2016,1,19,10,45,0.0,142.5,5.9,13.0,142.5,114.1,90.95
2016,1,19,11,0,0.0,151.0,6.3,14.0,151.0,121.32,96.45
2016,1,19,11,15,0.0,157.5,6.35,14.5,157.5,127.09,100.89
2016,1,19,11,30,0.0,164.0,6.4,15.0,164.0,132.88,105.34
2016,1,19,11,45,102.0,231.0,6.5,15.5,294.0,209.24,164.33
2016,1,19,12,0,204.0,298.0,6.6,16.0,424.0,301.33,236.49
2016,1,19,12,15,207.0,300.0,6.5,16.0,429.0,320.42,253.02
2016,1,19,12,30,210.0,302.0,6.4,16.0,434.0,339.29,269.37
2016,1,19,12,45,365.5,263.0,6.35,16.5,493.0,400.33,318.22
2016,1,19,13,0,521.0,224.0,6.3,17.0,552.0,474.58,378.12
2016,1,19,13,15,587.5,197.5,6.2,17.0,563.0,515.04,412.35
2016,1,19,13,30,654.0,171.0,6.1,17.0,574.0,562.11,451.71
2016,1,19,13,45,745.0,140.5,6.0,17.0,587.0,617.21,497.37
2016,1,19,14,0,836.0,110.0,5.9,17.0,600.0,671.33,542.1
2016,1,19,14,15,424.5,153.0,5.8,17.0,402.0,458.16,373.54
2016,1,19,14,30,13.0,196.0,5.7,17.0,204.0,180.05,143.51
2016,1,19,14,45,340.0,157.5,5.6,17.5,325.5,430.27,352.97
2016,1,19,15,0,667.0,119.0,5.5,18.0,447.0,647.25,527.44
2016,1,19,15,15,687.5,111.0,5.15,17.5,426.0,666.01,542.95
2016,1,19,15,30,708.0,103.0,4.8,17.0,405.0,682.16,556.6
2016,1,19,15,45,672.5,98.5,4.45,17.0,361.5,656.85,536.86
2016,1,19,16,0,637.0,94.0,4.1,17.0,318.0,628.34,514.74
2016,1,19,16,15,590.5,87.0,3.6,16.5,271.5,585.8,482.01
2016,1,19,16,30,544.0,80.0,3.1,16.0,225.0,540.75,446.23
2016,1,19,16,45,481.5,69.0,2.7,15.5,178.5,477.76,394.64
2016,1,19,17,0,419.0,58.0,2.3,15.0,132.0,413.77,339.99
2016,1,19,17,15,312.0,44.0,2.15,14.5,89.0,316.57,255.81
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,220.49,151.81
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,80.92,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,17.5,2.65,3.5,28.5,13.65,0.0
2016,1,20,8,0,240.0,35.0,2.7,4.0,57.0,27.13,17.12
2016,1,20,8,15,342.5,48.5,2.6,4.5,101.5,37.37,28.09
2016,1,20,8,30,445.0,62.0,2.5,5.0,146.0,50.2,40.34
2016,1,20,8,45,270.5,89.5,2.45,5.5,145.0,66.7,55.71
2016,1,20,9,0,96.0,117.0,2.4,6.0,144.0,85.1,72.54
2016,1,20,9,15,110.5,135.5,2.25,6.5,171.5,97.51,83.62
2016,1,20,9,30,125.0,154.0,2.1,7.0,199.0,109.58,94.18
2016,1,20,9,45,123.0,176.0,1.95,7.5,225.0,123.04,105.78
2016,1,20,10,0,121.0,198.0,1.8,8.0,251.0,136.02,116.77
2016,1,20,10,15,123.5,215.5,1.55,8.5,273.5,146.29,125.19
2016,1,20,10,30,126.0,233.0,1.3,9.0,296.0,156.22,133.2
2016,1,20,10,45,109.0,244.5,1.05,10.0,301.5,179.35,142.29
2016,1,20,11,0,92.0,256.0,0.8,11.0,307.0,196.13,154.08
2016,1,20,11,15,94.5,266.0,0.8,11.5,320.0,213.4,167.16
2016,1,20,11,30,97.0,276.0,0.8,12.0,333.0,230.88,180.86
2016,1,20,11,45,79.0,276.5,0.8,12.5,324.0,236.3,185.83
2016,1,20,12,0,61.0,277.0,0.8,13.0,315.0,239.35,188.77
2016,1,20,12,15,34.5,242.0,1.2,13.5,264.0,209.77,166.28
2016,1,20,12,30,8.0,207.0,1.6,14.0,213.0,173.8,137.89
2016,1,20,12,45,14.5,224.0,2.0,14.5,234.0,192.27,152.83
2016,1,20,13,0,21.0,241.0,2.4,15.0,255.0,211.79,168.47
2016,1,20,13,15,20.5,237.5,2.6,15.0,251.0,211.02,168.07
2016,1,20,13,30,20.0,234.0,2.8,15.0,247.0,210.12,167.63
2016,1,20,13,45,18.0,225.5,3.05,15.0,237.0,203.75,162.78
2016,1,20,14,0,16.0,217.0,3.3,15.0,227.0,197.07,157.68
2016,1,20,14,15,33.5,226.0,3.35,15.0,245.0,230.37,185.36
2016,1,20,14,30,51.0,235.0,3.4,15.0,263.0,256.79,207.42
2016,1,20,14,45,49.0,221.0,3.45,15.0,247.0,246.39,199.47
2016,1,20,15,0,47.0,207.0,3.5,15.0,231.0,235.52,191.2
2016,1,20,15,15,243.0,179.0,3.35,14.5,285.5,385.91,318.52
2016,1,20,15,30,439.0,151.0,3.2,14.0,340.0,526.29,434.21
2016,1,20,15,45,520.5,127.0,3.1,14.0,328.5,567.95,468.63
2016,1,20,16,0,602.0,103.0,3.0,14.0,317.0,612.94,505.5
2016,1,20,16,15,554.5,95.0,2.7,13.5,270.5,568.39,470.76
2016,1,20,16,30,507.0,87.0,2.4,13.0,224.0,518.42,431.19
2016,1,20,16,45,431.5,76.5,2.15,12.5,176.5,448.56,373.91
2016,1,20,17,0,356.0,66.0,1.9,12.0,129.0,379.32,314.83
2016,1,20,17,15,257.0,49.5,1.75,11.5,87.0,286.55,233.97
2016,1,20,17,30,158.0,33.0,1.6,11.0,45.0,195.36,139.36
2016,1,20,17,45,79.0,16.5,1.45,11.0,22.5,66.8,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.0,15.5,3.75,9.5,30.5,12.7,0.0
2016,1,21,8,0,320.0,31.0,4.1,10.0,61.0,25.71,15.56
2016,1,21,8,15,425.5,41.5,4.45,10.5,107.0,33.9,24.32
2016,1,21,8,30,531.0,52.0,4.8,11.0,153.0,42.01,32.05
2016,1,21,8,45,603.0,58.0,5.15,11.5,203.5,46.16,36.0
2016,1,21,9,0,675.0,64.0,5.5,12.0,254.0,50.37,39.83
2016,1,21,9,15,716.5,69.0,5.9,12.0,302.5,53.57,42.7
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,61.84,50.05
2016,1,21,9,45,786.5,78.0,6.7,12.0,395.5,64.35,52.17
2016,1,21,10,0,815.0,82.0,7.1,12.0,440.0,66.85,54.26
2016,1,21,10,15,834.0,85.0,7.4,12.0,478.5,68.46,55.55
2016,1,21,10,30,853.0,88.0,7.7,12.0,517.0,70.09,56.86
2016,1,21,10,45,858.0,93.0,8.0,12.5,547.5,116.87,67.94
2016,1,21,11,0,863.0,98.0,8.3,13.0,578.0,173.23,102.9
2016,1,21,11,15,871.5,99.5,8.4,13.0,601.5,227.37,146.31
2016,1,21,11,30,880.0,101.0,8.5,13.0,625.0,281.44,194.61
2016,1,21,11,45,640.5,180.5,8.65,13.0,568.0,322.93,242.32
2016,1,21,12,0,401.0,260.0,8.8,13.0,511.0,339.42,266.22
2016,1,21,12,15,648.0,181.5,8.75,13.0,591.5,403.06,317.1
2016,1,21,12,30,895.0,103.0,8.7,13.0,672.0,480.5,381.86
2016,1,21,12,45,895.5,102.5,8.65,13.0,671.5,524.04,422.0
2016,1,21,13,0,896.0,102.0,8.6,13.0,671.0,565.33,459.54
2016,1,21,13,15,631.0,185.0,8.35,13.0,583.5,533.9,436.39
2016,1,21,13,30,366.0,268.0,8.1,13.0,496.0,468.57,383.69
2016,1,21,13,45,276.0,274.5,7.9,13.5,444.0,437.5,358.36
2016,1,21,14,0,186.0,281.0,7.7,14.0,392.0,389.47,318.69
2016,1,21,14,15,534.0,185.0,7.55,14.0,484.0,566.54,467.93
2016,1,21,14,30,882.0,89.0,7.4,14.0,576.0,733.9,606.69
2016,1,21,14,45,867.5,87.5,7.25,14.0,543.5,742.63,613.85
2016,1,21,15,0,853.0,86.0,7.1,14.0,511.0,747.57,618.56
2016,1,21,15,15,835.0,83.0,7.05,13.5,473.0,744.43,618.52
2016,1,21,15,30,817.0,80.0,7.0,13.0,435.0,737.57,615.61
2016,1,21,15,45,802.5,74.0,6.95,13.0,392.5,726.3,607.99
2016,1,21,16,0,788.0,68.0,6.9,13.0,350.0,711.59,597.41
2016,1,21,16,15,749.0,63.0,6.5,12.0,301.5,676.08,570.89
2016,1,21,16,30,710.0,58.0,6.1,11.0,253.0,637.74,540.91
2016,1,21,16,45,663.5,50.5,5.75,10.5,204.0,588.5,499.43
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,537.53,453.98
2016,1,21,17,15,508.0,34.5,5.05,9.0,107.0,439.64,367.14
2016,1,21,17,30,399.0,26.0,4.7,8.0,59.0,354.9,267.47
2016,1,21,17,45,199.5,13.0,4.35,7.5,29.5,144.77,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
