Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,108.3,89.42
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,119.49,98.65
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,143.26,118.55
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,156.72,129.46
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,177.46,132.98
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,219.15,156.29
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,242.6,163.64
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,300.68,203.48
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,354.83,252.32
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,407.6,299.95
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,457.97,345.45
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,506.68,388.81
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,551.76,427.84
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,594.43,464.09
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,632.01,496.46
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,666.64,526.05
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,695.8,551.06
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,726.42,576.72
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,746.83,594.22
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,763.55,608.06
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,770.34,614.24
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,773.14,617.62
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,769.21,616.36
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,761.46,612.29
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,736.81,594.19
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,714.27,577.6
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,677.34,549.88
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,637.77,519.39
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,573.81,468.94
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,508.5,415.97
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,417.41,340.67
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,327.92,261.58
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,171.84,99.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,13.36,1.62
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,27.39,18.19
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,36.59,27.1
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,43.33,33.43
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,47.17,36.93
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,51.04,40.28
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,53.91,42.71
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,56.76,45.06
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,59.06,46.87
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,68.47,54.92
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,70.23,56.31
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,72.69,58.31
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,132.36,73.04
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,192.46,112.06
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,251.74,160.44
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,310.77,213.04
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,367.68,265.09
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,423.28,315.8
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,476.33,364.08
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,527.55,409.77
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,574.8,450.5
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,619.51,488.07
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,659.61,521.94
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,696.63,552.69
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,727.98,578.76
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,755.8,601.77
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,778.24,619.35
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,796.91,633.27
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,808.04,641.99
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,815.25,648.0
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,813.71,647.41
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,815.81,650.19
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,800.62,639.32
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,781.73,625.68
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,749.35,603.19
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,713.88,577.46
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,657.57,534.83
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,599.24,488.43
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,516.76,422.44
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,428.62,346.18
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,267.91,171.37
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,75.43,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,12.93,2.2
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,28.94,20.12
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,35.71,27.05
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,42.48,33.62
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,45.57,36.58
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,48.75,39.48
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,51.33,41.71
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,59.87,49.34
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,61.98,51.02
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,63.99,52.6
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,65.82,53.99
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,69.82,57.33
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,130.19,71.99
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,191.03,112.79
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,250.77,162.73
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,310.12,216.63
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,367.67,270.5
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,423.71,322.75
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,477.35,372.5
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,529.13,419.53
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,576.59,461.33
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,621.38,499.82
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,662.57,535.29
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,700.71,567.62
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,733.19,595.01
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,762.16,619.27
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,784.67,637.33
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,803.36,652.05
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,815.56,662.32
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,823.83,669.86
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,823.12,671.49
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,818.51,670.33
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,811.86,666.45
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,793.98,653.95
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,763.31,631.93
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,729.51,607.31
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,675.87,564.77
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,620.23,518.59
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,534.38,447.5
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,459.07,379.32
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,308.9,212.56
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,122.22,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,14.06,3.56
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,28.96,20.29
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,35.31,26.79
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,41.66,32.96
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,45.59,36.61
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,49.52,40.09
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,52.46,42.63
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,55.37,45.09
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,63.73,52.32
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,66.04,54.02
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,67.84,55.36
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,73.35,59.99
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,133.51,73.55
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,194.23,113.87
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,254.6,163.74
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,314.65,217.41
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,373.28,270.95
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,429.99,322.27
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,483.08,369.83
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,534.3,414.62
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,583.06,455.58
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,629.56,493.56
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,670.56,526.74
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,708.48,556.71
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,741.51,582.79
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,771.08,605.87
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,793.87,622.65
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,812.8,636.33
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,821.91,643.2
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,826.91,647.42
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,833.29,652.8
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,828.62,650.34
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,813.61,640.18
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,794.86,627.36
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,762.7,605.81
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,727.36,581.35
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,673.16,542.44
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,616.8,499.81
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,537.87,438.97
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,452.8,367.45
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,306.47,216.25
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,119.44,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.95,4.66
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.62,21.7
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,37.05,28.25
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,43.47,34.46
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,48.35,38.97
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,57.91,47.56
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,60.87,49.98
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,63.81,52.31
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,66.18,54.07
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,68.5,55.77
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,69.65,56.63
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,76.06,62.16
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,134.62,76.09
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,193.91,116.37
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,252.4,171.8
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,298.12,218.38
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,351.98,260.71
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,424.18,319.62
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,445.2,344.96
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,446.71,351.56
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,485.31,384.27
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,525.12,417.53
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,608.59,484.97
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,690.23,550.74
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,721.11,576.09
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,748.61,598.83
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,769.85,616.12
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,793.83,634.47
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,799.87,639.69
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,801.64,642.06
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,798.55,641.71
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,791.55,638.6
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,772.8,625.85
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,756.1,614.63
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,721.1,589.66
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,683.28,561.71
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,625.07,516.98
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,565.26,468.93
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,476.51,397.4
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,388.77,321.85
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,223.59,162.95
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,9.39,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,19.45,8.29
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,29.76,20.87
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,35.85,27.03
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,45.67,36.3
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,49.83,40.12
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,53.99,43.77
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,57.13,46.46
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,60.23,49.06
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,60.97,49.48
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,69.17,56.58
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,71.23,58.14
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,80.19,65.82
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,139.08,77.8
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,198.89,118.56
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,258.48,168.94
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,317.8,223.25
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,375.62,277.8
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,432.24,331.18
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,485.76,381.12
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,537.46,428.44
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,586.09,471.35
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,632.3,511.11
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,673.35,546.67
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,711.3,579.03
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,744.54,607.09
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,774.29,631.97
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,797.43,649.98
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,816.72,665.0
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,826.73,673.07
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,832.66,678.21
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,832.38,679.58
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,835.94,683.95
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,822.46,674.37
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,805.23,661.97
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,775.13,639.45
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,741.83,614.81
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,691.45,574.89
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,638.93,531.34
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,555.82,463.16
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,472.66,390.29
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,348.92,261.79
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,165.06,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,21.99,10.88
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,33.93,24.89
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,41.04,32.01
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,48.1,38.73
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,50.94,41.34
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,58.72,48.29
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,61.66,50.78
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,64.59,53.2
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,65.51,53.66
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,66.5,54.17
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,67.72,54.99
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,86.04,60.43
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,144.28,82.09
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,203.25,122.24
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,262.19,171.36
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,320.91,223.95
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,377.63,276.1
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,432.91,326.63
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,485.54,373.84
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,536.38,418.35
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,583.73,458.93
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,628.82,496.63
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,668.83,530.15
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,705.78,560.57
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,738.4,586.26
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,767.66,608.94
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,790.01,625.58
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,808.57,639.2
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,819.49,647.31
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,826.47,652.68
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,826.21,653.7
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,829.93,657.59
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,816.36,647.57
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,799.08,634.79
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,767.48,614.16
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,732.73,590.52
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,679.75,552.28
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,624.69,510.42
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,549.02,450.62
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,467.55,381.5
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,330.5,249.24
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,143.45,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,22.67,11.8
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,35.07,25.74
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,47.61,37.72
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,59.72,49.01
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,71.94,60.1
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,86.25,72.8
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,80.77,67.6
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,78.94,65.65
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,93.41,78.24
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,107.72,90.52
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,106.05,88.79
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,112.31,84.04
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,147.18,89.02
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,199.7,118.25
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,259.84,169.12
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,319.59,223.37
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,378.23,277.9
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,435.25,330.58
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,489.39,380.4
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,541.72,427.66
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,590.42,471.07
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,636.75,511.66
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,678.32,547.44
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,716.81,580.11
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,750.88,607.88
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,781.55,632.14
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,805.41,650.73
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,825.41,666.55
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,839.24,678.11
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,849.08,686.87
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,851.14,690.59
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,849.26,691.5
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,837.73,684.13
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,822.44,673.91
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,794.94,654.62
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,764.46,632.31
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,726.47,601.88
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,678.33,562.73
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,601.15,499.66
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,524.18,432.17
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,391.94,302.75
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,219.49,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,21.4,11.24
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,29.71,20.92
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,35.16,26.4
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,40.64,31.64
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,43.78,34.49
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,46.96,37.23
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,54.92,44.19
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,57.91,46.57
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,60.67,48.6
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,63.31,50.48
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,64.74,51.49
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,78.66,50.38
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,138.85,74.45
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,199.49,116.51
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,258.96,166.11
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,318.01,218.77
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,376.47,272.04
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,432.9,322.96
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,485.26,370.05
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,535.74,414.53
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,583.42,454.89
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,628.75,492.28
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,669.12,525.79
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,706.46,556.3
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,738.94,582.66
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,768.0,605.79
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,790.8,622.57
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,809.81,636.67
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,820.95,645.49
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,828.14,651.65
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,828.09,652.67
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,824.2,651.1
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,819.52,647.95
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,803.3,636.32
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,774.15,616.79
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,741.9,594.25
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,693.01,558.11
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,642.09,518.52
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,563.16,457.71
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,484.2,392.26
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,364.47,279.83
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,218.29,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,19.79,10.28
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,31.38,22.41
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,37.61,28.56
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,43.83,34.45
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,47.64,37.87
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,51.44,41.15
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,53.87,43.07
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,56.29,44.93
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,65.26,52.56
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,67.81,54.43
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,69.5,55.64
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,85.45,54.83
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,144.92,79.51
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,204.94,121.34
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,263.83,170.27
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,322.37,222.01
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,379.22,273.05
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,434.86,322.4
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,488.03,368.68
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,539.39,412.18
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,586.91,451.47
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,631.88,487.66
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,672.6,520.52
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,710.32,550.44
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,743.03,575.27
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,772.28,596.86
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,794.94,613.51
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,813.82,627.66
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,825.58,635.73
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,833.41,641.25
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,833.21,642.21
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,829.14,640.52
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,822.46,636.13
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,804.19,623.52
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,773.95,606.55
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,740.57,586.62
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,686.72,549.7
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,630.77,509.17
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,557.09,452.19
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,477.51,386.1
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,347.71,268.83
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,201.89,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,23.92,13.57
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,32.35,22.77
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,38.57,28.81
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,44.78,34.58
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,48.18,37.57
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,51.6,40.43
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,54.04,42.33
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,56.47,44.16
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,65.2,51.33
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,67.43,52.78
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,69.13,53.97
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,87.42,53.47
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,147.67,78.63
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,208.45,120.31
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,268.68,169.55
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,328.51,221.44
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,386.48,272.63
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,442.6,321.52
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,495.7,367.45
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,546.88,410.66
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,594.3,450.08
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,639.06,486.5
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,679.31,518.64
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,716.49,547.81
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,748.06,571.4
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,776.05,591.78
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,797.94,608.37
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,816.04,622.42
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,826.81,630.5
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,833.65,636.01
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,840.43,642.06
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,835.82,640.2
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,819.5,630.2
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,799.48,617.52
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,768.34,598.55
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,734.07,576.72
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,680.7,540.15
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,632.69,505.66
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,551.81,444.48
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,471.77,379.42
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,343.85,266.08
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,201.25,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,79.55,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
