Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,21.0,12.8,0.0
2016,2,12,7,45,331.5,27.5,2.85,11.0,65.0,22.66,12.86
2016,2,12,8,0,483.0,40.0,3.2,12.0,109.0,32.81,23.24
2016,2,12,8,15,566.0,48.5,3.05,12.5,162.0,39.17,29.38
2016,2,12,8,30,649.0,57.0,2.9,13.0,215.0,45.49,35.24
2016,2,12,8,45,701.5,62.5,2.75,14.0,269.5,53.55,42.38
2016,2,12,9,0,754.0,68.0,2.6,15.0,324.0,57.54,45.7
2016,2,12,9,15,787.5,72.5,2.6,16.0,375.5,60.49,48.01
2016,2,12,9,30,821.0,77.0,2.6,17.0,427.0,63.41,50.23
2016,2,12,9,45,844.5,80.0,2.65,18.0,474.0,65.04,51.27
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,66.66,52.31
2016,2,12,10,15,884.5,85.5,2.8,19.5,562.0,67.82,53.04
2016,2,12,10,30,901.0,88.0,2.9,20.0,603.0,96.04,59.91
2016,2,12,10,45,912.0,89.5,3.0,21.0,637.0,154.32,85.16
2016,2,12,11,0,923.0,91.0,3.1,22.0,671.0,213.15,125.77
2016,2,12,11,15,930.5,92.5,3.15,22.0,697.0,271.57,173.81
2016,2,12,11,30,938.0,94.0,3.2,22.0,723.0,329.68,224.53
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.5,385.96,274.04
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,441.06,321.91
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,493.29,367.08
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,543.7,409.7
2016,2,12,12,45,947.5,98.5,3.3,23.5,775.5,590.27,447.49
2016,2,12,13,0,946.0,99.0,3.3,24.0,775.0,634.31,482.28
2016,2,12,13,15,942.5,98.5,3.3,24.0,766.5,673.52,513.62
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,709.69,542.12
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,740.79,566.47
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,768.41,587.93
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,789.85,604.77
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,807.56,619.22
2016,2,12,14,45,884.0,97.0,3.3,23.0,634.0,820.4,629.25
2016,2,12,15,0,860.0,99.0,3.3,23.0,598.0,822.44,631.89
2016,2,12,15,15,842.5,96.5,3.2,22.5,557.5,820.58,632.71
2016,2,12,15,30,825.0,94.0,3.1,22.0,517.0,814.83,630.93
2016,2,12,15,45,798.5,90.5,3.05,22.0,471.0,796.68,619.49
2016,2,12,16,0,772.0,87.0,3.0,22.0,425.0,774.86,605.46
2016,2,12,16,15,737.5,82.5,2.75,21.0,374.5,747.43,588.36
2016,2,12,16,30,703.0,78.0,2.5,20.0,324.0,712.28,565.01
2016,2,12,16,45,650.0,71.5,2.25,19.0,271.0,656.97,525.7
2016,2,12,17,0,597.0,65.0,2.0,18.0,218.0,600.07,483.41
2016,2,12,17,15,517.5,56.0,2.05,17.0,166.0,518.23,420.72
2016,2,12,17,30,438.0,47.0,2.1,16.0,114.0,437.03,354.33
2016,2,12,17,45,305.5,33.0,2.15,15.5,70.5,313.75,245.51
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,177.45,5.03
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,67.27,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,11.68,0.0
2016,2,13,7,45,210.0,33.0,2.3,8.5,59.5,25.52,15.66
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,39.16,29.25
2016,2,13,8,15,415.0,64.0,2.3,10.0,150.0,48.71,38.3
2016,2,13,8,30,496.0,77.0,2.3,11.0,200.0,60.7,49.22
2016,2,13,8,45,555.0,85.5,2.3,12.0,252.0,65.94,53.81
2016,2,13,9,0,614.0,94.0,2.3,13.0,304.0,71.12,58.16
2016,2,13,9,15,652.0,100.5,2.25,13.5,354.0,74.46,60.87
2016,2,13,9,30,690.0,107.0,2.2,14.0,404.0,77.76,63.47
2016,2,13,9,45,719.0,111.5,2.2,14.5,450.5,79.47,64.64
2016,2,13,10,0,748.0,116.0,2.2,15.0,497.0,81.2,65.82
2016,2,13,10,15,767.5,120.0,2.35,16.0,537.0,82.45,66.47
2016,2,13,10,30,787.0,124.0,2.5,17.0,577.0,102.86,66.78
2016,2,13,10,45,803.5,126.0,2.65,18.0,611.5,164.48,98.06
2016,2,13,11,0,820.0,128.0,2.8,19.0,646.0,219.61,136.68
2016,2,13,11,15,830.0,130.0,2.95,19.5,672.0,274.62,181.88
2016,2,13,11,30,840.0,132.0,3.1,20.0,698.0,329.91,229.72
2016,2,13,11,45,873.5,120.0,3.3,20.5,722.5,381.81,274.93
2016,2,13,12,0,907.0,108.0,3.5,21.0,747.0,437.91,323.2
2016,2,13,12,15,910.0,108.5,3.6,21.0,756.5,488.96,367.8
2016,2,13,12,30,913.0,109.0,3.7,21.0,766.0,538.38,410.11
2016,2,13,12,45,915.0,108.5,3.8,21.5,767.0,584.59,448.17
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,628.62,483.59
2016,2,13,13,15,915.0,107.5,4.0,22.0,759.5,667.84,515.61
2016,2,13,13,30,913.0,107.0,4.1,22.0,751.0,704.21,544.98
2016,2,13,13,45,910.0,105.0,4.25,22.0,734.5,735.48,570.41
2016,2,13,14,0,907.0,103.0,4.4,22.0,718.0,763.48,593.25
2016,2,13,14,15,898.5,101.5,4.45,22.0,693.0,784.56,609.32
2016,2,13,14,30,890.0,100.0,4.5,22.0,668.0,801.97,622.95
2016,2,13,14,45,873.5,100.0,4.55,22.0,634.0,818.41,636.08
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,824.06,641.66
2016,2,13,15,15,839.5,97.0,4.5,21.5,560.0,821.57,641.97
2016,2,13,15,30,822.0,94.0,4.4,21.0,520.0,815.18,639.64
2016,2,13,15,45,800.5,90.0,4.35,21.0,474.5,800.54,630.56
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,782.26,618.89
2016,2,13,16,15,745.5,81.5,3.85,20.0,378.5,755.32,601.44
2016,2,13,16,30,712.0,77.0,3.4,19.0,328.0,720.83,577.78
2016,2,13,16,45,663.5,70.5,3.0,18.5,275.5,668.94,539.21
2016,2,13,17,0,615.0,64.0,2.6,18.0,223.0,615.36,497.79
2016,2,13,17,15,537.5,55.0,2.5,17.0,171.0,534.57,435.11
2016,2,13,17,30,460.0,46.0,2.4,16.0,119.0,454.47,369.09
2016,2,13,17,45,328.5,33.0,2.3,15.5,74.5,331.96,261.47
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,197.79,36.59
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,76.17,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.5,4.2,11.5,11.5,9.82,0.0
2016,2,14,7,30,0.0,23.0,4.5,12.0,23.0,17.96,0.0
2016,2,14,7,45,201.5,35.5,4.8,12.5,65.5,27.37,17.09
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,39.25,28.85
2016,2,14,8,15,486.0,57.5,5.5,13.5,159.0,46.04,35.38
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,52.78,41.58
2016,2,14,8,45,284.5,61.0,6.35,15.0,132.5,44.6,34.21
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,45.52,34.84
2016,2,14,9,15,0.0,63.5,6.85,16.5,63.5,52.61,40.94
2016,2,14,9,30,0.0,72.0,6.9,17.0,72.0,59.72,46.96
2016,2,14,9,45,0.0,91.0,7.0,18.0,91.0,75.08,59.99
2016,2,14,10,0,0.0,110.0,7.1,19.0,110.0,89.75,72.21
2016,2,14,10,15,0.0,119.0,7.0,19.0,119.0,96.8,78.05
2016,2,14,10,30,0.0,128.0,6.9,19.0,128.0,103.93,80.2
2016,2,14,10,45,0.0,146.0,6.8,19.5,146.0,118.01,91.33
2016,2,14,11,0,0.0,164.0,6.7,20.0,164.0,132.25,102.49
2016,2,14,11,15,1.0,169.5,6.5,20.0,170.5,137.47,106.47
2016,2,14,11,30,2.0,175.0,6.3,20.0,177.0,142.81,110.57
2016,2,14,11,45,52.5,258.5,6.1,20.5,296.5,220.5,170.91
2016,2,14,12,0,103.0,342.0,5.9,21.0,416.0,307.26,237.83
2016,2,14,12,15,148.5,350.5,5.7,21.0,458.0,344.35,266.61
2016,2,14,12,30,194.0,359.0,5.5,21.0,500.0,387.52,300.42
2016,2,14,12,45,311.0,333.0,5.3,21.5,558.5,448.88,347.88
2016,2,14,13,0,428.0,307.0,5.1,22.0,617.0,521.1,403.47
2016,2,14,13,15,393.0,314.0,5.0,22.0,596.0,526.11,408.21
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,532.47,413.69
2016,2,14,13,45,419.5,291.5,4.85,22.5,583.0,568.01,441.71
2016,2,14,14,0,481.0,262.0,4.8,23.0,591.0,616.27,478.7
2016,2,14,14,15,519.5,237.5,4.7,22.5,581.0,642.88,501.09
2016,2,14,14,30,558.0,213.0,4.6,22.0,571.0,668.06,522.61
2016,2,14,14,45,512.0,217.5,4.6,22.0,533.5,654.15,512.94
2016,2,14,15,0,466.0,222.0,4.6,22.0,496.0,636.45,500.5
2016,2,14,15,15,471.5,203.5,4.45,22.0,465.0,633.94,500.13
2016,2,14,15,30,477.0,185.0,4.3,22.0,434.0,628.71,497.77
2016,2,14,15,45,487.5,164.5,4.2,22.0,399.5,622.66,495.24
2016,2,14,16,0,498.0,144.0,4.1,22.0,365.0,613.63,490.47
2016,2,14,16,15,460.5,135.5,3.55,21.0,321.5,575.79,463.32
2016,2,14,16,30,423.0,127.0,3.0,20.0,278.0,536.24,434.22
2016,2,14,16,45,391.5,110.5,2.55,19.5,233.0,490.52,399.18
2016,2,14,17,0,360.0,94.0,2.1,19.0,188.0,443.59,361.94
2016,2,14,17,15,307.5,76.5,2.0,18.0,144.0,377.98,309.43
2016,2,14,17,30,255.0,59.0,1.9,17.0,100.0,313.13,254.87
2016,2,14,17,45,165.5,40.0,1.85,16.5,62.5,220.07,172.58
2016,2,14,18,0,76.0,21.0,1.8,16.0,25.0,99.09,27.45
2016,2,14,18,15,38.0,10.5,1.85,15.5,12.5,35.16,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,10.67,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,19.39,0.0
2016,2,15,7,45,215.0,35.5,4.2,10.5,68.5,27.39,17.48
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,37.49,27.61
2016,2,15,8,15,512.5,56.0,4.55,12.0,164.5,44.82,34.55
2016,2,15,8,30,595.0,66.0,4.8,13.0,217.0,52.04,41.11
2016,2,15,8,45,653.0,71.5,5.05,14.0,271.5,55.42,44.02
2016,2,15,9,0,711.0,77.0,5.3,15.0,326.0,58.83,46.82
2016,2,15,9,15,746.5,82.0,5.35,15.5,377.5,61.64,49.08
2016,2,15,9,30,782.0,87.0,5.4,16.0,429.0,70.3,56.44
2016,2,15,9,45,811.5,89.0,5.5,16.5,477.5,70.96,56.72
2016,2,15,10,0,841.0,91.0,5.6,17.0,526.0,71.69,57.07
2016,2,15,10,15,858.0,94.0,5.6,17.5,567.0,73.0,57.92
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,99.18,59.7
2016,2,15,10,45,889.5,98.0,5.6,18.5,642.5,157.04,87.92
2016,2,15,11,0,904.0,99.0,5.6,19.0,677.0,222.76,136.24
2016,2,15,11,15,912.0,100.5,5.6,19.5,703.5,280.61,184.96
2016,2,15,11,30,920.0,102.0,5.6,20.0,730.0,338.24,235.98
2016,2,15,11,45,922.5,104.0,5.7,20.5,747.5,393.98,286.09
2016,2,15,12,0,925.0,106.0,5.8,21.0,765.0,448.47,334.54
2016,2,15,12,15,927.5,106.5,5.7,21.0,774.0,500.31,380.27
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,550.42,423.5
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,597.63,463.68
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,642.81,501.41
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,683.24,534.3
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,720.79,564.26
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,754.51,589.75
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,785.1,611.57
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.0,808.92,629.87
2016,2,15,14,30,931.0,90.0,4.7,21.0,690.0,829.07,645.61
2016,2,15,14,45,923.5,87.0,4.6,21.0,658.0,842.5,655.68
2016,2,15,15,0,916.0,84.0,4.5,21.0,626.0,852.06,663.14
2016,2,15,15,15,902.0,82.0,4.25,20.5,585.5,853.57,665.63
2016,2,15,15,30,888.0,80.0,4.0,20.0,545.0,851.25,665.78
2016,2,15,15,45,874.5,75.0,3.8,20.0,500.0,850.33,665.99
2016,2,15,16,0,861.0,70.0,3.6,20.0,455.0,837.35,657.55
2016,2,15,16,15,831.5,66.5,3.05,19.0,403.5,809.22,638.6
2016,2,15,16,30,802.0,63.0,2.5,18.0,352.0,777.87,616.55
2016,2,15,16,45,763.5,57.5,2.0,17.5,298.5,733.6,583.03
2016,2,15,17,0,725.0,52.0,1.5,17.0,245.0,687.04,546.11
2016,2,15,17,15,654.0,46.0,1.45,16.0,190.0,612.11,490.32
2016,2,15,17,30,583.0,40.0,1.4,15.0,135.0,536.81,430.19
2016,2,15,17,45,454.5,30.0,1.35,14.0,87.0,415.05,326.9
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,286.59,116.89
2016,2,15,18,15,163.0,10.0,1.3,12.5,19.5,121.37,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,22.07,0.0
2016,2,16,7,45,240.0,36.5,3.85,12.0,74.0,28.21,18.23
2016,2,16,8,0,480.0,44.0,4.1,13.0,119.0,35.88,26.01
2016,2,16,8,15,558.5,52.5,4.2,14.0,172.0,42.09,31.87
2016,2,16,8,30,637.0,61.0,4.3,15.0,225.0,48.25,37.43
2016,2,16,8,45,685.5,66.5,4.4,16.0,278.5,51.78,40.44
2016,2,16,9,0,734.0,72.0,4.5,17.0,332.0,60.24,47.67
2016,2,16,9,15,767.0,76.5,4.7,17.5,383.0,63.05,49.9
2016,2,16,9,30,800.0,81.0,4.9,18.0,434.0,65.82,52.06
2016,2,16,9,45,823.0,84.0,5.15,19.0,481.0,67.3,52.97
2016,2,16,10,0,846.0,87.0,5.4,20.0,528.0,68.79,53.87
2016,2,16,10,15,862.0,90.0,5.25,20.5,568.5,70.16,54.77
2016,2,16,10,30,878.0,93.0,5.1,21.0,609.0,98.77,57.37
2016,2,16,10,45,888.0,95.5,5.0,21.5,642.5,165.11,92.96
2016,2,16,11,0,898.0,98.0,4.9,22.0,676.0,223.54,135.36
2016,2,16,11,15,905.5,99.5,4.65,22.5,702.0,280.98,183.15
2016,2,16,11,30,913.0,101.0,4.4,23.0,728.0,338.16,232.83
2016,2,16,11,45,906.5,107.5,4.2,23.5,743.0,393.93,281.85
2016,2,16,12,0,900.0,114.0,4.0,24.0,758.0,447.67,328.24
2016,2,16,12,15,902.5,114.5,3.75,24.0,767.5,498.48,371.55
2016,2,16,12,30,905.0,115.0,3.5,24.0,777.0,547.61,412.27
2016,2,16,12,45,903.5,115.5,3.3,24.5,776.5,592.74,448.02
2016,2,16,13,0,902.0,116.0,3.1,25.0,776.0,635.45,480.71
2016,2,16,13,15,899.5,115.5,2.95,25.0,767.5,674.07,510.55
2016,2,16,13,30,897.0,115.0,2.8,25.0,759.0,709.84,537.58
2016,2,16,13,45,892.0,113.5,2.65,25.0,742.0,739.94,560.0
2016,2,16,14,0,887.0,112.0,2.5,25.0,725.0,772.69,583.59
2016,2,16,14,15,879.0,110.5,2.6,25.0,699.5,794.56,599.94
2016,2,16,14,30,871.0,109.0,2.7,25.0,674.0,812.74,613.86
2016,2,16,14,45,860.5,106.0,2.8,25.0,641.5,823.56,622.93
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,830.53,629.57
2016,2,16,15,15,798.5,104.5,2.95,24.5,555.0,804.62,614.46
2016,2,16,15,30,747.0,106.0,3.0,24.0,501.0,778.91,599.61
2016,2,16,15,45,761.0,97.5,3.1,23.5,469.5,788.84,610.24
2016,2,16,16,0,775.0,89.0,3.2,23.0,438.0,790.48,614.82
2016,2,16,16,15,742.5,84.0,3.0,22.0,388.0,763.63,598.53
2016,2,16,16,30,710.0,79.0,2.8,21.0,338.0,728.98,576.23
2016,2,16,16,45,668.5,72.0,2.65,20.0,285.5,681.74,543.95
2016,2,16,17,0,627.0,65.0,2.5,19.0,233.0,632.63,508.65
2016,2,16,17,15,552.0,56.5,2.6,18.0,180.5,553.45,448.9
2016,2,16,17,30,477.0,48.0,2.7,17.0,128.0,474.77,385.45
2016,2,16,17,45,356.5,35.0,2.85,16.5,82.5,358.54,285.56
2016,2,16,18,0,236.0,22.0,3.0,16.0,37.0,235.14,112.72
2016,2,16,18,15,118.0,11.0,3.1,15.5,18.5,91.39,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,8.11,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,15.74,0.0
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.0,25.48,16.33
2016,2,17,8,0,511.0,43.0,2.4,10.0,125.0,35.08,25.71
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.5,40.96,31.3
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,46.79,36.61
2016,2,17,8,45,708.0,65.0,3.05,13.0,286.0,55.28,44.09
2016,2,17,9,0,753.0,71.0,3.3,14.0,340.0,59.53,47.62
2016,2,17,9,15,785.0,75.0,3.35,14.5,391.5,61.99,49.57
2016,2,17,9,30,817.0,79.0,3.4,15.0,443.0,64.43,51.46
2016,2,17,9,45,838.0,82.5,3.5,16.0,490.0,66.32,52.73
2016,2,17,10,0,859.0,86.0,3.6,17.0,537.0,68.17,53.97
2016,2,17,10,15,875.5,88.5,3.5,17.0,578.0,69.23,54.73
2016,2,17,10,30,892.0,91.0,3.4,17.0,619.0,108.9,65.11
2016,2,17,10,45,901.5,93.5,3.3,17.5,653.0,167.65,95.35
2016,2,17,11,0,911.0,96.0,3.2,18.0,687.0,226.83,139.14
2016,2,17,11,15,919.0,97.5,3.15,18.5,713.5,285.17,188.31
2016,2,17,11,30,927.0,99.0,3.1,19.0,740.0,343.28,239.36
2016,2,17,11,45,930.0,101.0,3.05,19.5,757.5,399.62,289.19
2016,2,17,12,0,933.0,103.0,3.0,20.0,775.0,454.76,337.08
2016,2,17,12,15,935.5,103.5,3.0,20.0,784.0,507.05,382.29
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,557.59,424.96
2016,2,17,12,45,937.0,104.5,3.05,20.5,793.5,604.3,462.92
2016,2,17,13,0,936.0,105.0,3.1,21.0,794.0,648.54,497.96
2016,2,17,13,15,933.5,104.5,3.1,21.0,785.0,688.3,529.66
2016,2,17,13,30,931.0,104.0,3.1,21.0,776.0,725.1,558.59
2016,2,17,13,45,924.5,103.5,3.1,21.5,758.5,756.02,581.67
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,783.47,601.26
2016,2,17,14,15,910.0,101.5,3.1,22.0,715.5,805.22,617.15
2016,2,17,14,30,902.0,100.0,3.1,22.0,690.0,823.28,630.6
2016,2,17,14,45,890.0,98.5,3.1,22.0,656.0,841.97,644.68
2016,2,17,15,0,878.0,97.0,3.1,22.0,622.0,849.73,651.28
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.0,848.68,652.95
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,843.69,652.06
2016,2,17,15,45,822.5,88.5,2.95,21.0,495.5,828.61,642.94
2016,2,17,16,0,800.0,85.0,2.9,21.0,449.0,809.83,631.26
2016,2,17,16,15,768.5,80.5,2.55,20.0,398.0,778.74,611.09
2016,2,17,16,30,737.0,76.0,2.2,19.0,347.0,744.47,588.05
2016,2,17,16,45,690.0,70.0,1.9,18.5,293.5,699.23,555.3
2016,2,17,17,0,643.0,64.0,1.6,18.0,240.0,646.51,515.63
2016,2,17,17,15,570.5,56.0,1.65,17.0,186.5,569.47,458.69
2016,2,17,17,30,498.0,48.0,1.7,16.0,133.0,492.8,397.93
2016,2,17,17,45,374.0,35.5,1.75,15.0,86.0,373.52,297.77
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,248.84,134.94
2016,2,17,18,15,125.0,11.5,1.85,13.5,19.5,97.02,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,10.67,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,19.37,1.55
2016,2,18,7,45,254.5,41.5,4.35,13.5,76.5,31.98,21.59
2016,2,18,8,0,392.0,58.0,4.6,14.0,122.0,44.47,33.52
2016,2,18,8,15,473.0,69.0,4.8,14.5,175.0,55.22,43.47
2016,2,18,8,30,554.0,80.0,5.0,15.0,228.0,62.8,50.35
2016,2,18,8,45,294.0,110.5,5.25,16.0,191.0,81.11,66.34
2016,2,18,9,0,34.0,141.0,5.5,17.0,154.0,104.35,86.3
2016,2,18,9,15,412.5,115.5,5.5,17.5,300.0,80.6,65.2
2016,2,18,9,30,791.0,90.0,5.5,18.0,446.0,72.36,57.72
2016,2,18,9,45,828.0,89.0,5.55,18.5,495.5,70.83,56.1
2016,2,18,10,0,865.0,88.0,5.6,19.0,545.0,69.57,54.73
2016,2,18,10,15,881.0,90.5,5.6,19.5,586.0,70.58,55.33
2016,2,18,10,30,897.0,93.0,5.6,20.0,627.0,112.88,66.32
2016,2,18,10,45,911.5,93.0,5.7,20.5,662.0,170.94,96.34
2016,2,18,11,0,926.0,93.0,5.8,21.0,697.0,229.89,139.99
2016,2,18,11,15,933.5,94.5,5.85,21.0,723.5,288.99,190.42
2016,2,18,11,30,941.0,96.0,5.9,21.0,750.0,347.78,242.97
2016,2,18,11,45,946.0,96.5,5.95,21.5,768.0,404.42,293.7
2016,2,18,12,0,951.0,97.0,6.0,22.0,786.0,459.97,342.79
2016,2,18,12,15,953.0,97.5,6.05,22.0,795.0,512.87,389.45
2016,2,18,12,30,955.0,98.0,6.1,22.0,804.0,563.93,433.58
2016,2,18,12,45,954.5,98.0,6.15,22.5,804.0,611.16,472.87
2016,2,18,13,0,954.0,98.0,6.2,23.0,804.0,655.89,509.21
2016,2,18,13,15,951.5,97.5,6.2,23.0,795.0,696.24,542.33
2016,2,18,13,30,949.0,97.0,6.2,23.0,786.0,733.56,572.59
2016,2,18,13,45,943.5,96.5,6.2,23.5,768.0,765.62,597.32
2016,2,18,14,0,938.0,96.0,6.2,24.0,750.0,794.22,618.0
2016,2,18,14,15,930.0,94.5,6.15,24.0,724.0,816.33,634.56
2016,2,18,14,30,922.0,93.0,6.1,24.0,698.0,834.66,648.52
2016,2,18,14,45,903.0,94.0,6.05,24.0,663.0,843.05,655.46
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,855.45,665.52
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.0,854.81,667.15
2016,2,18,15,30,852.0,90.0,5.7,23.0,546.0,850.21,666.12
2016,2,18,15,45,826.0,87.5,5.55,23.0,499.0,833.27,654.9
2016,2,18,16,0,800.0,85.0,5.4,23.0,452.0,812.61,641.03
2016,2,18,16,15,768.0,81.0,5.0,22.5,401.0,781.56,619.39
2016,2,18,16,30,736.0,77.0,4.6,22.0,350.0,753.14,599.28
2016,2,18,16,45,685.5,71.5,4.2,21.5,295.5,699.76,560.1
2016,2,18,17,0,635.0,66.0,3.8,21.0,241.0,644.67,518.67
2016,2,18,17,15,561.5,57.5,3.65,20.0,187.5,566.02,458.53
2016,2,18,17,30,488.0,49.0,3.5,19.0,134.0,487.81,395.11
2016,2,18,17,45,362.5,36.5,3.4,18.5,87.0,367.13,292.55
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,242.85,141.76
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,93.23,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.0,10.24,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,32.0,18.62,3.18
2016,2,19,7,45,267.0,39.5,4.8,16.5,77.0,30.5,20.17
2016,2,19,8,0,399.0,55.0,5.0,17.0,122.0,44.71,33.35
2016,2,19,8,15,476.5,65.5,5.1,17.5,174.0,52.08,40.21
2016,2,19,8,30,554.0,76.0,5.2,18.0,226.0,59.33,46.71
2016,2,19,8,45,277.0,82.5,5.3,18.5,157.5,59.05,46.39
2016,2,19,9,0,0.0,89.0,5.4,19.0,89.0,72.35,57.82
2016,2,19,9,15,0.0,113.0,5.35,19.5,113.0,90.47,73.22
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,108.21,88.08
2016,2,19,9,45,0.5,151.5,5.25,20.5,151.5,119.17,96.95
2016,2,19,10,0,1.0,166.0,5.2,21.0,166.0,130.01,105.63
2016,2,19,10,15,411.5,139.5,5.1,21.5,386.5,90.25,71.53
2016,2,19,10,30,822.0,113.0,5.0,22.0,607.0,116.8,69.52
2016,2,19,10,45,831.5,116.5,4.95,22.5,639.5,173.33,100.24
2016,2,19,11,0,841.0,120.0,4.9,23.0,672.0,230.53,142.8
2016,2,19,11,15,849.0,122.0,4.8,23.0,697.5,286.72,190.08
2016,2,19,11,30,857.0,124.0,4.7,23.0,723.0,342.91,239.26
2016,2,19,11,45,859.0,126.5,4.6,23.5,740.0,397.19,286.68
2016,2,19,12,0,861.0,129.0,4.5,24.0,757.0,450.37,332.27
2016,2,19,12,15,863.5,130.0,4.45,24.0,765.5,501.22,375.65
2016,2,19,12,30,866.0,131.0,4.4,24.0,774.0,550.53,416.73
2016,2,19,12,45,864.0,131.5,4.35,24.5,774.0,595.21,452.49
2016,2,19,13,0,862.0,132.0,4.3,25.0,774.0,637.5,485.48
2016,2,19,13,15,859.0,131.5,4.2,25.0,765.0,675.68,515.49
2016,2,19,13,30,856.0,131.0,4.1,25.0,756.0,711.02,542.82
2016,2,19,13,45,849.0,130.5,4.1,25.0,738.5,740.57,565.84
2016,2,19,14,0,842.0,130.0,4.1,25.0,721.0,766.75,586.19
2016,2,19,14,15,832.5,128.0,4.05,25.0,695.5,786.07,600.76
2016,2,19,14,30,823.0,126.0,4.0,25.0,670.0,801.7,612.39
2016,2,19,14,45,810.5,123.0,4.0,25.0,637.0,810.17,619.36
2016,2,19,15,0,798.0,120.0,4.0,25.0,604.0,814.82,623.86
2016,2,19,15,15,780.5,117.0,3.9,24.5,564.5,816.38,627.16
2016,2,19,15,30,763.0,114.0,3.8,24.0,525.0,809.93,624.97
2016,2,19,15,45,738.5,109.5,3.75,24.0,479.5,792.15,613.85
2016,2,19,16,0,714.0,105.0,3.7,24.0,434.0,770.92,600.31
2016,2,19,16,15,679.5,99.0,3.3,23.0,384.5,736.12,577.55
2016,2,19,16,30,645.0,93.0,2.9,22.0,335.0,698.5,552.17
2016,2,19,16,45,596.0,85.5,2.55,21.5,283.0,644.45,512.9
2016,2,19,17,0,547.0,78.0,2.2,21.0,231.0,588.64,470.96
2016,2,19,17,15,473.0,67.5,2.1,20.0,179.5,508.01,409.89
2016,2,19,17,30,399.0,57.0,2.0,19.0,128.0,427.66,345.61
2016,2,19,17,45,284.0,41.5,1.95,18.5,83.0,312.52,248.49
2016,2,19,18,0,169.0,26.0,1.9,18.0,38.0,197.03,121.27
2016,2,19,18,15,84.5,13.0,1.9,18.0,19.0,70.5,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,15.5,10.67,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,31.0,19.61,5.27
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.5,33.27,22.54
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,46.94,35.2
2016,2,20,8,15,385.5,75.0,3.85,18.5,165.0,56.18,43.66
2016,2,20,8,30,460.0,88.0,4.1,19.0,214.0,65.23,51.67
2016,2,20,8,45,512.0,97.5,4.35,19.5,265.0,71.47,57.01
2016,2,20,9,0,564.0,107.0,4.6,20.0,316.0,79.42,63.69
2016,2,20,9,15,282.0,96.0,4.7,20.5,200.5,66.04,51.82
2016,2,20,9,30,0.0,85.0,4.8,21.0,85.0,70.37,55.27
2016,2,20,9,45,0.0,89.5,4.9,21.5,89.5,74.11,58.18
2016,2,20,10,0,0.0,94.0,5.0,22.0,94.0,77.81,61.03
2016,2,20,10,15,0.0,104.5,5.0,22.0,104.5,86.08,67.86
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,94.38,71.34
2016,2,20,10,45,0.0,131.5,5.05,22.5,131.5,107.38,81.48
2016,2,20,11,0,0.0,148.0,5.1,23.0,148.0,120.5,91.63
2016,2,20,11,15,0.0,153.5,5.05,23.5,154.0,125.28,95.09
2016,2,20,11,30,0.0,159.0,5.0,24.0,160.0,130.1,98.57
2016,2,20,11,45,0.5,160.5,5.0,24.5,161.5,131.96,99.71
2016,2,20,12,0,1.0,162.0,5.0,25.0,163.0,133.85,100.91
2016,2,20,12,15,1.5,163.0,5.0,25.0,164.0,135.38,102.05
2016,2,20,12,30,2.0,164.0,5.0,25.0,165.0,136.94,103.26
2016,2,20,12,45,8.5,211.5,5.0,25.5,217.5,180.14,136.79
2016,2,20,13,0,15.0,259.0,5.0,26.0,270.0,224.81,171.08
2016,2,20,13,15,17.5,266.0,4.95,26.0,279.0,234.46,178.57
2016,2,20,13,30,20.0,273.0,4.9,26.0,288.0,244.53,186.48
2016,2,20,13,45,28.5,284.5,4.9,26.0,305.0,272.77,208.5
2016,2,20,14,0,37.0,296.0,4.9,26.0,322.0,294.92,225.84
2016,2,20,14,15,132.5,307.0,4.8,26.0,396.0,398.06,306.65
2016,2,20,14,30,228.0,318.0,4.7,26.0,470.0,495.06,381.49
2016,2,20,14,45,134.0,286.0,4.6,26.0,374.5,397.04,306.65
2016,2,20,15,0,40.0,254.0,4.5,26.0,279.0,277.28,213.82
2016,2,20,15,15,28.5,227.0,4.25,25.5,244.5,243.9,188.78
2016,2,20,15,30,17.0,200.0,4.0,25.0,210.0,194.43,150.61
2016,2,20,15,45,37.0,197.5,3.8,25.0,216.0,228.98,179.01
2016,2,20,16,0,57.0,195.0,3.6,25.0,222.0,250.0,196.65
2016,2,20,16,15,50.0,174.0,3.2,24.0,196.0,225.24,178.11
2016,2,20,16,30,43.0,153.0,2.8,23.0,170.0,199.99,158.91
2016,2,20,16,45,38.5,131.0,2.45,22.5,144.5,175.05,139.34
2016,2,20,17,0,34.0,109.0,2.1,22.0,119.0,149.55,118.85
2016,2,20,17,15,21.5,86.5,2.15,21.5,92.5,116.07,91.08
2016,2,20,17,30,9.0,64.0,2.2,21.0,66.0,72.02,54.06
2016,2,20,17,45,4.5,42.0,2.3,21.0,43.0,45.57,31.32
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,16.52,5.26
2016,2,20,18,15,0.0,10.0,2.6,21.0,10.0,8.54,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.56,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,4.92,0.0
2016,2,21,7,45,0.0,14.5,2.7,17.5,14.5,11.92,4.51
2016,2,21,8,0,0.0,23.0,3.0,18.0,23.0,18.95,10.91
2016,2,21,8,15,0.0,33.5,3.15,18.0,33.5,27.64,18.75
2016,2,21,8,30,0.0,44.0,3.3,18.0,44.0,36.36,26.54
2016,2,21,8,45,0.0,54.0,3.45,18.5,54.0,44.69,33.8
2016,2,21,9,0,0.0,64.0,3.6,19.0,64.0,53.03,40.94
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,63.89,50.27
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,74.22,59.03
2016,2,21,9,45,0.0,76.0,3.6,19.0,76.0,63.08,49.22
2016,2,21,10,0,0.0,62.0,3.6,19.0,62.0,51.42,39.01
2016,2,21,10,15,0.0,104.0,3.5,19.0,104.0,85.72,68.35
2016,2,21,10,30,0.0,146.0,3.4,19.0,146.0,117.64,91.05
2016,2,21,10,45,0.0,146.5,3.35,19.5,146.5,118.78,91.55
2016,2,21,11,0,0.0,147.0,3.3,20.0,147.0,119.77,91.99
2016,2,21,11,15,4.0,178.5,3.15,20.0,181.5,145.43,112.2
2016,2,21,11,30,8.0,210.0,3.0,20.0,216.0,171.76,132.82
2016,2,21,11,45,4.0,177.5,2.85,20.5,180.5,146.62,112.6
2016,2,21,12,0,0.0,145.0,2.7,21.0,145.0,119.83,91.12
2016,2,21,12,15,10.0,211.5,2.45,21.0,219.0,178.27,137.21
2016,2,21,12,30,20.0,278.0,2.2,21.0,293.0,238.31,183.7
2016,2,21,12,45,16.5,263.5,1.95,21.0,276.5,227.26,174.9
2016,2,21,13,0,13.0,249.0,1.7,21.0,260.0,215.36,165.64
2016,2,21,13,15,6.5,198.5,1.5,21.0,204.0,170.39,130.63
2016,2,21,13,30,0.0,148.0,1.3,21.0,148.0,123.98,94.14
2016,2,21,13,45,15.5,218.5,1.15,21.5,230.0,196.15,150.97
2016,2,21,14,0,31.0,289.0,1.0,22.0,312.0,283.87,217.72
2016,2,21,14,15,34.5,284.5,0.95,21.5,308.5,287.47,220.74
2016,2,21,14,30,38.0,280.0,0.9,21.0,305.0,291.25,224.43
2016,2,21,14,45,29.5,255.5,0.9,21.0,274.5,264.7,204.51
2016,2,21,15,0,21.0,231.0,0.9,21.0,244.0,222.39,172.38
2016,2,21,15,15,49.0,236.5,0.85,21.0,264.5,271.63,211.85
2016,2,21,15,30,77.0,242.0,0.8,21.0,285.0,308.53,241.14
2016,2,21,15,45,38.5,180.0,0.75,21.0,201.5,209.96,164.49
2016,2,21,16,0,0.0,118.0,0.7,21.0,118.0,101.98,78.02
2016,2,21,16,15,0.0,104.0,0.65,20.5,104.0,89.61,68.62
2016,2,21,16,30,0.0,90.0,0.6,20.0,90.0,77.15,58.74
2016,2,21,16,45,0.0,75.0,0.55,20.0,75.0,63.58,47.66
2016,2,21,17,0,0.0,60.0,0.5,20.0,60.0,49.86,36.29
2016,2,21,17,15,0.0,45.5,0.5,19.5,45.5,37.63,26.04
2016,2,21,17,30,0.0,31.0,0.5,19.0,31.0,25.58,15.79
2016,2,21,17,45,0.0,19.0,0.55,19.0,19.0,15.64,7.18
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,5.74,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,2.99,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
