Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,26.0,13.0,3.1,12.0,15.0,11.1,0.0
2016,2,22,7,30,52.0,26.0,3.2,12.0,30.0,20.72,8.57
2016,2,22,7,45,109.5,47.5,3.35,12.5,64.5,36.27,25.87
2016,2,22,8,0,167.0,69.0,3.5,13.0,99.0,51.83,40.37
2016,2,22,8,15,216.5,86.5,3.45,13.5,139.0,64.33,51.85
2016,2,22,8,30,266.0,104.0,3.4,14.0,179.0,76.51,62.75
2016,2,22,8,45,133.0,61.0,3.35,14.5,98.5,46.28,35.78
2016,2,22,9,0,0.0,18.0,3.3,15.0,18.0,14.83,7.62
2016,2,22,9,15,0.0,18.0,3.1,15.5,18.0,14.84,7.57
2016,2,22,9,30,0.0,18.0,2.9,16.0,18.0,14.85,7.52
2016,2,22,9,45,0.0,35.5,2.75,17.0,35.5,29.36,20.19
2016,2,22,10,0,0.0,53.0,2.6,18.0,53.0,43.93,32.69
2016,2,22,10,15,24.0,158.0,2.4,18.0,173.0,119.79,97.67
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,188.33,146.68
2016,2,22,10,45,31.0,248.5,2.05,18.5,268.0,185.95,144.02
2016,2,22,11,0,14.0,234.0,1.9,19.0,243.0,186.44,144.54
2016,2,22,11,15,32.0,274.0,1.75,19.0,296.5,215.02,166.07
2016,2,22,11,30,50.0,314.0,1.6,19.0,350.0,253.78,195.46
2016,2,22,11,45,64.5,333.0,1.45,19.5,380.5,280.1,214.88
2016,2,22,12,0,79.0,352.0,1.3,20.0,411.0,308.63,235.9
2016,2,22,12,15,80.0,357.0,1.1,20.0,417.5,322.64,246.29
2016,2,22,12,30,81.0,362.0,0.9,20.0,424.0,336.68,256.57
2016,2,22,12,45,216.0,355.5,0.75,20.5,520.0,419.43,317.49
2016,2,22,13,0,351.0,349.0,0.6,21.0,616.0,517.13,387.07
2016,2,22,13,15,596.5,243.5,0.55,21.0,689.5,613.88,457.65
2016,2,22,13,30,842.0,138.0,0.5,21.0,763.0,716.97,531.37
2016,2,22,13,45,833.5,138.5,0.45,21.5,745.5,746.06,549.53
2016,2,22,14,0,825.0,139.0,0.4,22.0,728.0,771.73,565.93
2016,2,22,14,15,518.5,232.0,0.45,22.0,598.0,651.92,482.89
2016,2,22,14,30,212.0,325.0,0.5,22.0,468.0,490.86,368.13
2016,2,22,14,45,485.0,232.0,0.6,22.0,537.5,661.68,497.04
2016,2,22,15,0,758.0,139.0,0.7,22.0,607.0,815.4,605.19
2016,2,22,15,15,739.5,135.0,0.8,21.5,567.5,810.29,603.83
2016,2,22,15,30,721.0,131.0,0.9,21.0,528.0,801.46,602.22
2016,2,22,15,45,694.5,126.0,1.05,21.0,482.5,781.02,592.24
2016,2,22,16,0,668.0,121.0,1.2,21.0,437.0,757.14,579.65
2016,2,22,16,15,633.0,114.5,1.2,20.5,387.5,721.02,557.47
2016,2,22,16,30,598.0,108.0,1.2,20.0,338.0,682.04,532.74
2016,2,22,16,45,551.0,98.5,1.3,20.0,286.5,627.07,495.34
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,565.64,451.43
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,488.08,394.03
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,412.08,333.98
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,307.35,246.12
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,205.25,142.42
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,70.12,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,12.0,22.5,11.1,0.0
2016,2,23,7,30,248.0,26.0,5.6,12.0,45.0,21.5,9.95
2016,2,23,7,45,390.5,36.0,5.75,12.5,94.0,29.31,19.89
2016,2,23,8,0,533.0,46.0,5.9,13.0,143.0,37.18,27.42
2016,2,23,8,15,266.5,34.0,6.2,13.0,82.5,25.3,17.08
2016,2,23,8,30,0.0,22.0,6.5,13.0,22.0,18.12,10.69
2016,2,23,8,45,0.0,24.5,6.8,13.5,24.5,20.19,12.52
2016,2,23,9,0,0.0,27.0,7.1,14.0,27.0,22.27,14.31
2016,2,23,9,15,0.0,46.0,7.3,14.0,46.0,38.05,28.31
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,53.88,42.24
2016,2,23,9,45,0.0,72.0,7.7,14.0,72.0,59.75,47.27
2016,2,23,10,0,0.0,79.0,7.9,14.0,79.0,65.62,52.28
2016,2,23,10,15,0.0,90.0,8.1,14.0,90.0,74.85,60.21
2016,2,23,10,30,0.0,101.0,8.3,14.0,101.0,83.66,64.68
2016,2,23,10,45,1.0,135.0,8.55,14.0,136.0,110.3,86.66
2016,2,23,11,0,2.0,169.0,8.8,14.0,171.0,136.93,108.48
2016,2,23,11,15,6.0,196.5,8.9,14.0,201.0,159.67,126.87
2016,2,23,11,30,10.0,224.0,9.0,14.0,231.0,183.16,145.89
2016,2,23,11,45,50.5,292.5,9.15,14.0,330.0,246.85,196.86
2016,2,23,12,0,91.0,361.0,9.3,14.0,429.0,320.5,256.03
2016,2,23,12,15,56.5,324.0,9.3,13.5,366.5,287.18,230.33
2016,2,23,12,30,22.0,287.0,9.3,13.0,304.0,246.8,198.26
2016,2,23,12,45,90.5,335.0,9.35,13.0,404.5,329.87,266.27
2016,2,23,13,0,159.0,383.0,9.4,13.0,505.0,425.55,344.13
2016,2,23,13,15,83.5,296.5,9.4,13.0,360.5,309.38,250.55
2016,2,23,13,30,8.0,210.0,9.4,13.0,216.0,182.29,145.89
2016,2,23,13,45,15.0,242.0,9.4,13.0,253.0,216.4,174.26
2016,2,23,14,0,22.0,274.0,9.4,13.0,290.0,252.26,203.94
2016,2,23,14,15,19.5,259.0,9.35,12.5,273.0,239.37,194.0
2016,2,23,14,30,17.0,244.0,9.3,12.0,256.0,226.03,183.66
2016,2,23,14,45,47.0,263.5,9.3,12.0,293.5,287.34,235.52
2016,2,23,15,0,77.0,283.0,9.3,12.0,331.0,339.66,279.88
2016,2,23,15,15,38.5,214.0,9.2,11.5,238.0,238.11,196.11
2016,2,23,15,30,0.0,145.0,9.1,11.0,145.0,125.31,100.97
2016,2,23,15,45,15.5,166.0,9.05,11.0,173.5,161.15,132.27
2016,2,23,16,0,31.0,187.0,9.0,11.0,202.0,216.94,180.34
2016,2,23,16,15,26.0,168.0,8.8,10.5,179.5,179.97,149.72
2016,2,23,16,30,21.0,149.0,8.6,10.0,157.0,159.37,132.69
2016,2,23,16,45,16.5,128.0,8.45,9.5,134.0,136.69,113.6
2016,2,23,17,0,12.0,107.0,8.3,9.0,111.0,113.79,93.94
2016,2,23,17,15,6.0,85.5,8.05,8.5,87.5,88.68,71.9
2016,2,23,17,30,0.0,64.0,7.8,8.0,64.0,63.05,49.05
2016,2,23,17,45,0.0,43.0,7.6,8.0,43.0,41.79,29.93
2016,2,23,18,0,0.0,22.0,7.4,8.0,22.0,18.18,8.11
2016,2,23,18,15,0.0,11.0,7.4,7.5,11.0,9.39,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,28.5,10.67,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,57.0,22.77,12.04
2016,2,24,7,45,522.5,34.5,5.5,5.5,110.0,31.0,22.1
2016,2,24,8,0,636.0,44.0,5.7,6.0,163.0,39.18,30.11
2016,2,24,8,15,701.0,50.0,5.9,6.5,220.5,43.94,34.71
2016,2,24,8,30,766.0,56.0,6.1,7.0,278.0,48.7,39.12
2016,2,24,8,45,815.5,58.0,6.35,8.0,336.0,50.09,40.2
2016,2,24,9,0,865.0,60.0,6.6,9.0,394.0,57.52,46.67
2016,2,24,9,15,891.5,63.0,6.55,9.5,448.0,60.45,49.07
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,63.27,51.33
2016,2,24,9,45,944.0,65.0,6.5,10.5,551.5,63.22,51.01
2016,2,24,10,0,970.0,64.0,6.5,11.0,601.0,63.15,50.69
2016,2,24,10,15,983.0,65.5,6.4,11.5,643.5,64.53,51.67
2016,2,24,10,30,996.0,67.0,6.3,12.0,686.0,118.26,62.94
2016,2,24,10,45,1008.0,66.0,6.25,12.5,721.5,181.04,101.56
2016,2,24,11,0,1020.0,65.0,6.2,13.0,757.0,244.33,152.75
2016,2,24,11,15,1026.5,66.0,6.15,13.5,784.0,308.05,209.82
2016,2,24,11,30,1033.0,67.0,6.1,14.0,811.0,371.21,267.97
2016,2,24,11,45,1029.5,73.0,6.05,14.5,830.0,434.02,325.66
2016,2,24,12,0,1026.0,79.0,6.0,15.0,849.0,494.86,380.39
2016,2,24,12,15,1028.0,79.5,5.9,15.0,858.5,551.47,430.89
2016,2,24,12,30,1030.0,80.0,5.8,15.0,868.0,606.04,478.4
2016,2,24,12,45,1031.5,79.0,5.75,15.5,868.5,656.73,520.78
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,704.82,559.93
2016,2,24,13,15,1031.5,78.0,5.6,16.0,860.0,749.11,596.07
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,790.22,629.03
2016,2,24,13,45,1027.0,76.5,5.4,16.0,833.0,825.37,655.48
2016,2,24,14,0,1024.0,75.0,5.3,16.0,815.0,856.85,678.6
2016,2,24,14,15,1017.5,74.0,5.2,16.0,788.0,882.34,697.33
2016,2,24,14,30,1011.0,73.0,5.1,16.0,761.0,903.81,713.23
2016,2,24,14,45,1003.5,71.5,5.05,16.0,726.5,919.82,725.63
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,931.7,735.25
2016,2,24,15,15,983.5,68.0,4.85,16.0,650.0,934.56,737.85
2016,2,24,15,30,971.0,66.0,4.7,16.0,608.0,933.24,737.63
2016,2,24,15,45,954.5,64.0,4.6,16.0,559.5,924.37,732.52
2016,2,24,16,0,938.0,62.0,4.5,16.0,511.0,911.6,724.72
2016,2,24,16,15,913.0,59.0,3.95,15.0,457.5,886.38,707.87
2016,2,24,16,30,888.0,56.0,3.4,14.0,404.0,857.81,688.65
2016,2,24,16,45,852.0,52.5,2.85,13.5,347.0,816.15,657.58
2016,2,24,17,0,816.0,49.0,2.3,13.0,290.0,772.33,623.46
2016,2,24,17,15,757.0,44.0,2.05,12.0,232.0,713.29,579.04
2016,2,24,17,30,698.0,39.0,1.8,11.0,174.0,645.22,524.38
2016,2,24,17,45,590.0,31.5,1.6,10.0,119.5,535.86,433.35
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,430.32,318.65
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,182.94,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,11.1,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,23.66,13.21
2016,2,25,7,45,521.0,35.0,3.3,8.0,112.5,31.37,22.29
2016,2,25,8,0,633.0,44.0,3.6,9.0,165.0,39.09,29.71
2016,2,25,8,15,697.0,50.0,3.6,9.5,222.5,43.84,34.25
2016,2,25,8,30,761.0,56.0,3.6,10.0,280.0,48.6,38.58
2016,2,25,8,45,799.5,61.0,3.6,11.0,336.5,52.27,41.69
2016,2,25,9,0,838.0,66.0,3.6,12.0,393.0,55.87,44.64
2016,2,25,9,15,865.0,69.0,3.6,12.5,446.0,57.76,46.09
2016,2,25,9,30,892.0,72.0,3.6,13.0,499.0,67.06,54.07
2016,2,25,9,45,909.5,75.0,3.6,14.0,547.0,69.51,55.82
2016,2,25,10,0,927.0,78.0,3.6,15.0,595.0,71.83,57.44
2016,2,25,10,15,940.5,80.0,3.55,15.5,637.0,73.33,58.46
2016,2,25,10,30,954.0,82.0,3.5,16.0,679.0,128.55,70.52
2016,2,25,10,45,962.5,84.0,3.45,16.5,713.5,190.92,109.34
2016,2,25,11,0,971.0,86.0,3.4,17.0,748.0,253.54,159.17
2016,2,25,11,15,977.5,87.0,3.35,17.0,774.5,314.95,213.02
2016,2,25,11,30,984.0,88.0,3.3,17.0,801.0,375.86,267.8
2016,2,25,11,45,986.0,89.5,3.25,17.5,818.5,434.77,320.17
2016,2,25,12,0,988.0,91.0,3.2,18.0,836.0,492.24,370.06
2016,2,25,12,15,989.5,91.5,3.2,18.0,845.0,546.97,417.18
2016,2,25,12,30,991.0,92.0,3.2,18.0,854.0,599.72,461.45
2016,2,25,12,45,989.0,92.5,3.25,18.0,853.0,648.28,501.56
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,694.11,538.66
2016,2,25,13,15,984.5,92.5,3.3,18.0,842.5,735.8,571.73
2016,2,25,13,30,982.0,92.0,3.3,18.0,833.0,774.33,601.87
2016,2,25,13,45,975.5,92.0,3.35,18.0,814.0,807.16,626.71
2016,2,25,14,0,969.0,92.0,3.4,18.0,795.0,836.34,648.13
2016,2,25,14,15,961.0,91.0,3.45,18.0,768.5,859.57,665.46
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,878.91,680.23
2016,2,25,14,45,935.0,91.0,3.55,18.0,705.5,888.21,688.13
2016,2,25,15,0,917.0,92.0,3.6,18.0,669.0,893.37,693.4
2016,2,25,15,15,901.5,90.0,3.65,17.5,627.0,893.24,696.48
2016,2,25,15,30,886.0,88.0,3.7,17.0,585.0,898.17,703.4
2016,2,25,15,45,865.0,85.0,3.8,16.5,537.0,884.43,697.37
2016,2,25,16,0,844.0,82.0,3.9,16.0,489.0,866.87,688.69
2016,2,25,16,15,815.0,78.0,3.75,15.5,436.5,837.46,669.93
2016,2,25,16,30,786.0,74.0,3.6,15.0,384.0,804.77,648.43
2016,2,25,16,45,744.0,68.5,3.45,14.5,328.5,756.09,614.24
2016,2,25,17,0,702.0,63.0,3.3,14.0,273.0,705.1,577.0
2016,2,25,17,15,636.0,56.0,3.15,13.0,217.0,637.98,526.18
2016,2,25,17,30,570.0,49.0,3.0,12.0,161.0,564.69,467.13
2016,2,25,17,45,459.5,38.5,2.9,11.0,110.0,453.06,373.13
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,346.93,264.7
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,137.45,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,12.38,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,24.09,14.27
2016,2,26,7,45,453.5,39.5,1.55,5.0,109.5,32.28,23.51
2016,2,26,8,0,568.0,50.0,1.6,6.0,161.0,40.41,31.36
2016,2,26,8,15,634.5,57.5,1.85,7.0,217.5,45.72,36.36
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,50.98,41.08
2016,2,26,8,45,744.0,70.0,2.35,9.0,329.5,58.89,48.03
2016,2,26,9,0,787.0,75.0,2.6,10.0,385.0,62.21,50.7
2016,2,26,9,15,816.0,79.0,2.5,10.5,438.0,64.56,52.53
2016,2,26,9,30,845.0,83.0,2.4,11.0,491.0,66.86,54.3
2016,2,26,9,45,865.0,86.0,2.35,11.5,539.0,68.28,55.26
2016,2,26,10,0,885.0,89.0,2.3,12.0,587.0,69.67,56.2
2016,2,26,10,15,899.5,91.5,2.15,12.5,628.5,79.88,64.86
2016,2,26,10,30,914.0,94.0,2.0,13.0,670.0,136.49,78.09
2016,2,26,10,45,924.0,96.0,1.85,13.5,704.5,196.99,116.61
2016,2,26,11,0,934.0,98.0,1.7,14.0,739.0,257.94,165.35
2016,2,26,11,15,941.0,99.5,1.6,14.0,765.5,318.0,217.84
2016,2,26,11,30,948.0,101.0,1.5,14.0,792.0,377.68,270.93
2016,2,26,11,45,952.5,102.0,1.4,14.5,810.0,435.46,321.31
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,492.09,369.18
2016,2,26,12,15,959.0,103.0,1.25,15.0,837.0,545.37,413.79
2016,2,26,12,30,961.0,103.0,1.2,15.0,846.0,596.76,455.48
2016,2,26,12,45,962.0,102.5,1.15,15.5,846.5,645.04,492.6
2016,2,26,13,0,963.0,102.0,1.1,16.0,847.0,690.89,526.63
2016,2,26,13,15,960.5,101.5,1.1,16.0,837.5,731.83,557.68
2016,2,26,13,30,958.0,101.0,1.1,16.0,828.0,769.69,585.93
2016,2,26,13,45,954.5,99.5,1.15,16.5,810.5,802.63,609.07
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,832.1,628.83
2016,2,26,14,15,943.5,97.0,1.2,17.0,766.0,855.35,644.96
2016,2,26,14,30,936.0,96.0,1.2,17.0,739.0,874.79,658.71
2016,2,26,14,45,926.0,94.0,1.3,17.0,704.5,887.22,669.41
2016,2,26,15,0,916.0,92.0,1.4,17.0,670.0,895.67,677.71
2016,2,26,15,15,901.0,89.5,1.4,17.0,628.5,895.3,678.92
2016,2,26,15,30,886.0,87.0,1.4,17.0,587.0,890.98,677.75
2016,2,26,15,45,865.5,84.0,1.45,17.0,539.0,886.58,677.4
2016,2,26,16,0,845.0,81.0,1.5,17.0,491.0,869.35,668.34
2016,2,26,16,15,816.0,77.0,1.35,16.5,438.5,839.8,649.48
2016,2,26,16,30,787.0,73.0,1.2,16.0,386.0,806.98,628.08
2016,2,26,16,45,745.0,68.0,1.1,15.5,330.5,758.75,595.76
2016,2,26,17,0,703.0,63.0,1.0,15.0,275.0,708.22,560.62
2016,2,26,17,15,638.0,56.0,1.05,14.0,219.0,641.54,514.15
2016,2,26,17,30,573.0,49.0,1.1,13.0,163.0,568.79,459.38
2016,2,26,17,45,461.5,39.0,1.15,12.0,112.0,456.58,369.21
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,349.7,266.22
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,138.68,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.5,15.5,2.5,7.5,29.5,13.23,0.0
2016,2,27,7,30,309.0,31.0,2.7,8.0,59.0,25.7,15.67
2016,2,27,7,45,415.5,43.0,2.9,9.0,109.0,35.03,25.58
2016,2,27,8,0,522.0,55.0,3.1,10.0,159.0,44.2,34.25
2016,2,27,8,15,588.5,63.0,3.3,11.0,214.0,49.67,39.32
2016,2,27,8,30,655.0,71.0,3.5,12.0,269.0,55.08,44.09
2016,2,27,8,45,695.0,77.5,3.75,13.0,323.5,59.01,47.36
2016,2,27,9,0,735.0,84.0,4.0,14.0,378.0,62.84,50.44
2016,2,27,9,15,765.5,88.5,4.05,14.5,429.5,71.05,57.41
2016,2,27,9,30,796.0,93.0,4.1,15.0,481.0,73.43,59.18
2016,2,27,9,45,814.5,98.0,4.2,16.0,528.0,75.95,60.94
2016,2,27,10,0,833.0,103.0,4.3,17.0,575.0,78.37,62.6
2016,2,27,10,15,849.0,105.5,4.35,17.5,616.0,78.96,62.81
2016,2,27,10,30,865.0,108.0,4.4,18.0,657.0,136.55,77.46
2016,2,27,10,45,874.0,111.5,4.45,18.5,690.5,196.13,116.19
2016,2,27,11,0,883.0,115.0,4.5,19.0,724.0,256.28,164.45
2016,2,27,11,15,890.5,116.5,4.5,19.0,750.0,314.89,215.72
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,377.47,271.13
2016,2,27,11,45,901.0,119.5,4.55,19.5,793.5,432.7,320.07
2016,2,27,12,0,904.0,121.0,4.6,20.0,811.0,486.74,367.0
2016,2,27,12,15,906.5,121.5,4.6,20.0,820.0,538.37,411.47
2016,2,27,12,30,909.0,122.0,4.6,20.0,829.0,588.3,453.49
2016,2,27,12,45,907.0,123.0,4.65,20.5,828.5,634.18,490.62
2016,2,27,13,0,905.0,124.0,4.7,21.0,828.0,677.57,524.92
2016,2,27,13,15,902.5,123.5,4.65,21.0,818.5,716.69,555.93
2016,2,27,13,30,900.0,123.0,4.6,21.0,809.0,752.91,584.21
2016,2,27,13,45,893.0,122.5,4.6,21.0,791.0,782.79,607.7
2016,2,27,14,0,886.0,122.0,4.6,21.0,773.0,816.31,632.26
2016,2,27,14,15,877.5,120.5,4.55,21.0,746.5,837.8,647.89
2016,2,27,14,30,869.0,119.0,4.5,21.0,720.0,855.5,660.99
2016,2,27,14,45,855.5,117.5,4.5,21.0,685.5,865.2,668.94
2016,2,27,15,0,842.0,116.0,4.5,21.0,651.0,870.92,674.3
2016,2,27,15,15,825.5,113.0,4.45,20.5,610.0,868.47,675.04
2016,2,27,15,30,809.0,110.0,4.4,20.0,569.0,862.07,673.19
2016,2,27,15,45,784.5,106.5,4.35,20.0,522.0,844.23,661.95
2016,2,27,16,0,760.0,103.0,4.3,20.0,475.0,828.86,652.78
2016,2,27,16,15,728.0,98.0,3.95,19.5,423.5,796.26,630.85
2016,2,27,16,30,696.0,93.0,3.6,19.0,372.0,760.69,606.45
2016,2,27,16,45,650.5,86.5,3.3,18.5,318.0,708.95,569.55
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,655.3,530.01
2016,2,27,17,15,537.5,70.5,2.75,17.0,210.0,578.27,471.78
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,501.2,410.38
2016,2,27,17,45,363.0,47.5,2.3,15.0,107.0,389.87,318.09
2016,2,27,18,0,256.0,34.0,2.1,14.0,58.0,285.31,219.12
2016,2,27,18,15,128.0,17.0,2.2,14.0,29.0,107.22,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,3.9,11.5,28.5,14.41,0.0
2016,2,28,7,30,215.0,37.0,4.2,12.0,57.0,28.55,18.02
2016,2,28,7,45,329.0,51.0,4.5,13.0,106.0,39.11,28.75
2016,2,28,8,0,443.0,65.0,4.8,14.0,155.0,52.13,40.72
2016,2,28,8,15,222.5,86.0,5.2,14.5,131.5,64.24,51.7
2016,2,28,8,30,2.0,107.0,5.6,15.0,108.0,83.6,68.81
2016,2,28,8,45,1.0,79.0,6.05,16.0,79.5,64.82,51.89
2016,2,28,9,0,0.0,51.0,6.5,17.0,51.0,42.2,31.65
2016,2,28,9,15,0.0,79.0,6.55,17.5,79.0,65.57,51.94
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,87.3,70.49
2016,2,28,9,45,0.0,117.5,6.7,19.0,117.5,95.53,77.05
2016,2,28,10,0,0.0,128.0,6.8,20.0,128.0,103.69,83.47
2016,2,28,10,15,5.5,171.0,6.7,20.0,174.5,135.14,109.88
2016,2,28,10,30,11.0,214.0,6.6,20.0,221.0,167.46,130.43
2016,2,28,10,45,12.5,226.0,6.5,20.5,234.5,178.82,138.78
2016,2,28,11,0,14.0,238.0,6.4,21.0,248.0,190.44,147.43
2016,2,28,11,15,16.5,254.0,6.2,21.5,266.0,205.49,158.76
2016,2,28,11,30,19.0,270.0,6.0,22.0,284.0,221.05,170.49
2016,2,28,11,45,27.0,295.0,5.85,22.5,315.5,241.47,185.87
2016,2,28,12,0,35.0,320.0,5.7,23.0,347.0,269.02,206.76
2016,2,28,12,15,37.5,328.5,5.5,23.0,358.0,283.11,217.63
2016,2,28,12,30,40.0,337.0,5.3,23.0,369.0,297.69,228.88
2016,2,28,12,45,258.5,324.5,5.1,23.5,526.5,427.47,329.07
2016,2,28,13,0,477.0,312.0,4.9,24.0,684.0,577.7,442.35
2016,2,28,13,15,478.0,307.5,4.7,24.0,677.0,603.76,461.95
2016,2,28,13,30,479.0,303.0,4.5,24.0,670.0,628.11,480.4
2016,2,28,13,45,272.5,322.5,4.35,24.0,530.5,509.67,391.33
2016,2,28,14,0,66.0,342.0,4.2,24.0,391.0,361.8,277.46
2016,2,28,14,15,451.0,236.0,4.1,24.0,551.0,613.77,474.86
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,842.94,643.51
2016,2,28,14,45,815.5,130.5,3.9,24.0,675.5,848.24,646.33
2016,2,28,15,0,795.0,131.0,3.8,24.0,640.0,849.41,647.94
2016,2,28,15,15,777.5,127.5,3.7,24.0,599.5,850.73,649.85
2016,2,28,15,30,760.0,124.0,3.6,24.0,559.0,843.13,645.68
2016,2,28,15,45,737.5,119.0,3.5,24.0,513.0,825.71,634.78
2016,2,28,16,0,715.0,114.0,3.4,24.0,467.0,804.79,621.5
2016,2,28,16,15,682.0,108.5,3.05,23.0,416.0,770.71,599.83
2016,2,28,16,30,649.0,103.0,2.7,22.0,365.0,733.72,575.61
2016,2,28,16,45,605.5,94.5,2.35,21.5,312.0,681.53,538.44
2016,2,28,17,0,562.0,86.0,2.0,21.0,259.0,627.43,498.73
2016,2,28,17,15,493.5,76.0,1.95,20.0,206.0,549.26,441.52
2016,2,28,17,30,425.0,66.0,1.9,19.0,153.0,469.0,379.42
2016,2,28,17,45,323.0,51.0,1.85,18.5,105.0,362.74,292.14
2016,2,28,18,0,221.0,36.0,1.8,18.0,57.0,262.51,199.89
2016,2,28,18,15,110.5,18.0,1.85,17.5,28.5,129.75,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.5,21.0,1.7,14.5,27.5,16.47,0.0
2016,2,29,7,30,129.0,42.0,1.9,15.0,55.0,32.21,21.36
2016,2,29,7,45,229.0,61.5,2.1,16.0,102.0,46.8,35.21
2016,2,29,8,0,329.0,81.0,2.3,17.0,149.0,60.31,47.46
2016,2,29,8,15,397.5,94.5,2.35,17.5,201.0,69.47,55.67
2016,2,29,8,30,466.0,108.0,2.4,18.0,253.0,78.39,63.4
2016,2,29,8,45,233.0,107.5,2.45,18.5,180.0,78.53,63.28
2016,2,29,9,0,0.0,107.0,2.5,19.0,107.0,86.19,69.59
2016,2,29,9,15,0.0,122.0,2.6,19.5,122.0,97.75,79.14
2016,2,29,9,30,0.0,137.0,2.7,20.0,137.0,109.19,88.45
2016,2,29,9,45,6.5,169.5,2.8,20.5,173.0,132.69,107.82
2016,2,29,10,0,13.0,202.0,2.9,21.0,209.0,155.52,126.33
2016,2,29,10,15,12.5,210.5,2.95,21.5,218.0,162.49,125.65
2016,2,29,10,30,12.0,219.0,3.0,22.0,227.0,171.39,131.8
2016,2,29,10,45,23.5,254.5,3.15,22.5,271.0,200.58,153.56
2016,2,29,11,0,35.0,290.0,3.3,23.0,315.0,222.15,169.29
2016,2,29,11,15,43.5,310.5,3.3,23.0,342.5,244.83,186.45
2016,2,29,11,30,52.0,331.0,3.3,23.0,370.0,269.1,204.94
2016,2,29,11,45,431.5,248.0,3.35,23.5,580.0,353.78,263.29
2016,2,29,12,0,811.0,165.0,3.4,24.0,790.0,489.09,363.05
2016,2,29,12,15,501.0,280.5,3.45,24.0,668.5,473.65,356.6
2016,2,29,12,30,191.0,396.0,3.5,24.0,547.0,427.08,323.47
2016,2,29,12,45,262.5,383.0,3.55,24.0,590.0,479.32,363.76
2016,2,29,13,0,334.0,370.0,3.6,24.0,633.0,534.84,406.14
2016,2,29,13,15,307.0,372.0,3.65,24.0,611.5,541.77,411.86
2016,2,29,13,30,280.0,374.0,3.7,24.0,590.0,545.7,415.37
2016,2,29,13,45,547.0,263.5,3.75,24.0,673.5,672.55,513.54
2016,2,29,14,0,814.0,153.0,3.8,24.0,757.0,800.4,610.37
2016,2,29,14,15,805.0,151.0,3.8,24.0,731.0,819.45,623.65
2016,2,29,14,30,796.0,149.0,3.8,24.0,705.0,834.85,635.23
2016,2,29,14,45,747.0,162.5,3.85,24.0,664.5,834.82,636.45
2016,2,29,15,0,698.0,176.0,3.9,24.0,624.0,824.57,630.78
2016,2,29,15,15,678.0,171.0,3.9,23.5,584.0,816.07,627.52
2016,2,29,15,30,658.0,166.0,3.9,23.0,544.0,803.83,621.7
2016,2,29,15,45,628.5,160.5,3.9,23.0,498.0,778.97,605.72
2016,2,29,16,0,599.0,155.0,3.9,23.0,452.0,744.2,582.55
2016,2,29,16,15,563.0,146.5,3.65,22.5,402.0,705.11,556.15
2016,2,29,16,30,527.0,138.0,3.4,22.0,352.0,663.88,527.71
2016,2,29,16,45,479.5,126.0,3.15,22.0,300.5,606.57,485.38
2016,2,29,17,0,432.0,114.0,2.9,22.0,249.0,548.39,441.13
2016,2,29,17,15,365.0,99.0,2.65,21.0,197.5,469.72,380.82
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,392.41,318.84
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.0,281.12,226.8
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,188.27,144.22
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,92.86,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.0,20.0,3.5,16.5,29.5,15.51,0.0
2016,3,1,7,30,188.0,40.0,3.7,17.0,59.0,30.65,20.04
2016,3,1,7,45,290.0,55.5,3.95,17.5,106.5,42.15,31.0
2016,3,1,8,0,392.0,71.0,4.2,18.0,154.0,53.44,41.3
2016,3,1,8,15,479.5,74.5,4.4,18.5,205.5,57.57,45.06
2016,3,1,8,30,567.0,78.0,4.6,19.0,257.0,59.15,46.38
2016,3,1,8,45,486.0,112.0,4.8,20.0,285.0,80.08,64.27
2016,3,1,9,0,405.0,146.0,5.0,21.0,313.0,100.2,81.09
2016,3,1,9,15,596.5,121.5,5.1,21.5,402.5,85.45,68.05
2016,3,1,9,30,788.0,97.0,5.2,22.0,492.0,75.67,59.36
2016,3,1,9,45,561.0,172.0,5.3,22.5,466.5,113.29,90.87
2016,3,1,10,0,334.0,247.0,5.4,23.0,441.0,159.24,128.76
2016,3,1,10,15,611.0,173.5,5.5,23.0,558.0,118.95,84.43
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,153.32,85.38
2016,3,1,10,45,905.5,99.0,5.75,23.0,711.5,211.82,124.93
2016,3,1,11,0,923.0,98.0,5.9,23.0,748.0,271.53,173.56
2016,3,1,11,15,930.5,99.5,6.0,23.0,774.5,331.31,226.06
2016,3,1,11,30,938.0,101.0,6.1,23.0,801.0,390.78,279.17
2016,3,1,11,45,946.5,99.5,6.25,23.0,819.5,447.8,330.08
2016,3,1,12,0,955.0,98.0,6.4,23.0,838.0,503.99,379.48
2016,3,1,12,15,957.0,98.5,6.45,23.0,847.0,557.56,425.7
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,609.24,469.35
2016,3,1,12,45,961.5,97.5,6.55,23.0,856.5,657.4,509.37
2016,3,1,13,0,964.0,96.0,6.6,23.0,857.0,703.19,546.8
2016,3,1,13,15,961.5,95.5,6.55,23.0,847.5,743.96,579.5
2016,3,1,13,30,959.0,95.0,6.5,23.0,838.0,781.64,609.31
2016,3,1,13,45,956.5,93.5,6.5,23.0,820.5,815.08,634.07
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,845.08,656.38
2016,3,1,14,15,664.0,200.0,6.45,23.0,687.0,761.78,594.11
2016,3,1,14,30,374.0,308.0,6.4,23.0,571.0,629.93,491.64
2016,3,1,14,45,370.5,292.5,6.35,23.0,543.0,626.4,490.72
2016,3,1,15,0,367.0,277.0,6.3,23.0,515.0,620.58,487.73
2016,3,1,15,15,618.0,184.5,6.2,22.5,555.0,779.15,614.12
2016,3,1,15,30,869.0,92.0,6.1,22.0,595.0,905.88,709.26
2016,3,1,15,45,854.0,87.5,6.05,22.0,548.0,895.02,702.5
2016,3,1,16,0,839.0,83.0,6.0,22.0,501.0,880.35,693.74
2016,3,1,16,15,811.5,79.0,5.7,21.5,449.0,851.5,674.68
2016,3,1,16,30,784.0,75.0,5.4,21.0,397.0,819.39,652.99
2016,3,1,16,45,752.0,69.0,5.1,20.5,342.5,777.87,623.76
2016,3,1,17,0,720.0,63.0,4.8,20.0,288.0,733.87,591.68
2016,3,1,17,15,659.5,56.5,4.35,19.0,232.0,663.02,537.91
2016,3,1,17,30,599.0,50.0,3.9,18.0,176.0,599.62,487.61
2016,3,1,17,45,502.5,40.0,3.45,17.0,124.0,496.79,402.8
2016,3,1,18,0,406.0,30.0,3.0,16.0,72.0,398.35,312.24
2016,3,1,18,15,203.0,15.0,2.9,15.5,36.0,199.75,7.18
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.5,38.0,13.37,0.0
2016,3,2,7,30,400.0,33.0,2.3,9.0,76.0,27.17,17.96
2016,3,2,7,45,495.5,43.0,2.5,10.0,128.5,34.84,25.57
2016,3,2,8,0,591.0,53.0,2.7,11.0,181.0,42.41,32.66
2016,3,2,8,15,651.0,60.0,3.1,12.0,237.5,47.25,37.04
2016,3,2,8,30,711.0,67.0,3.5,13.0,294.0,56.66,45.32
2016,3,2,8,45,745.5,73.0,3.9,14.0,349.0,60.68,48.6
2016,3,2,9,0,780.0,79.0,4.3,15.0,404.0,64.59,51.7
2016,3,2,9,15,806.5,83.0,4.3,15.5,455.5,66.77,53.33
2016,3,2,9,30,833.0,87.0,4.3,16.0,507.0,68.9,54.89
2016,3,2,9,45,845.5,92.0,4.3,16.5,553.0,71.44,56.8
2016,3,2,10,0,858.0,97.0,4.3,17.0,599.0,73.86,58.6
2016,3,2,10,15,871.5,100.0,4.3,17.5,639.5,89.55,57.46
2016,3,2,10,30,885.0,103.0,4.3,18.0,680.0,158.05,90.23
2016,3,2,10,45,888.0,108.0,4.35,18.5,711.5,218.21,132.65
2016,3,2,11,0,891.0,113.0,4.4,19.0,743.0,278.11,182.36
2016,3,2,11,15,897.5,114.5,4.45,19.5,768.5,336.1,233.25
2016,3,2,11,30,904.0,116.0,4.5,20.0,794.0,393.7,284.29
2016,3,2,11,45,900.5,120.5,4.55,20.5,809.0,449.01,333.0
2016,3,2,12,0,897.0,125.0,4.6,21.0,824.0,502.53,379.01
2016,3,2,12,15,898.5,126.0,4.6,21.5,832.5,553.87,421.85
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,603.45,462.03
2016,3,2,12,45,888.0,133.0,4.7,22.5,837.5,647.16,496.97
2016,3,2,13,0,876.0,139.0,4.8,23.0,834.0,692.05,531.68
2016,3,2,13,15,872.5,138.5,4.8,23.0,824.0,730.74,562.0
2016,3,2,13,30,869.0,138.0,4.8,23.0,814.0,766.45,589.67
2016,3,2,13,45,853.5,141.5,4.85,23.5,793.5,793.87,609.89
2016,3,2,14,0,838.0,145.0,4.9,24.0,773.0,817.4,626.46
2016,3,2,14,15,828.5,143.0,4.95,24.0,746.5,836.5,640.93
2016,3,2,14,30,819.0,141.0,5.0,24.0,720.0,851.84,652.93
2016,3,2,14,45,814.0,134.5,5.05,24.0,687.0,862.66,661.93
2016,3,2,15,0,809.0,128.0,5.1,24.0,654.0,869.71,668.5
2016,3,2,15,15,791.5,125.0,5.05,24.0,613.0,865.66,666.82
2016,3,2,15,30,774.0,122.0,5.0,24.0,572.0,863.74,666.89
2016,3,2,15,45,741.0,121.0,5.0,24.0,524.0,841.21,652.68
2016,3,2,16,0,708.0,120.0,5.0,24.0,476.0,815.14,636.01
2016,3,2,16,15,675.5,114.0,4.8,23.5,425.0,780.38,613.07
2016,3,2,16,30,643.0,108.0,4.6,23.0,374.0,742.71,587.67
2016,3,2,16,45,593.5,101.0,4.4,22.5,320.0,686.29,547.68
2016,3,2,17,0,544.0,94.0,4.2,22.0,266.0,627.95,505.35
2016,3,2,17,15,478.0,83.0,4.0,21.0,213.0,545.63,443.57
2016,3,2,17,30,412.0,72.0,3.8,20.0,160.0,471.04,384.83
2016,3,2,17,45,309.5,56.5,3.65,19.5,111.5,362.84,294.85
2016,3,2,18,0,207.0,41.0,3.5,19.0,63.0,260.5,203.59
2016,3,2,18,15,103.5,20.5,3.65,18.5,31.5,133.77,20.55
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.4,3.03
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,34.39,23.5
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,41.66,30.69
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,50.79,39.05
