Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,55.96,43.67
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,61.08,48.06
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,58.88,45.84
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,62.31,48.47
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,64.24,49.85
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,66.13,51.19
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,74.56,58.07
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,75.22,58.34
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,94.69,57.73
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,155.98,84.6
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,217.07,127.32
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,278.76,178.16
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,339.8,232.03
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,400.4,286.22
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,459.35,337.96
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,517.36,387.74
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,572.51,434.7
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,625.75,478.95
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,675.26,519.45
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,722.37,557.26
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,764.52,590.48
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,803.5,619.99
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,838.03,645.02
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,869.03,667.54
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,893.78,685.43
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,914.61,700.64
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,926.87,709.92
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,935.0,716.5
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,936.47,719.74
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,933.9,720.31
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,922.55,714.83
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,907.39,706.74
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,881.45,689.34
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,861.73,676.18
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,817.47,645.45
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,770.82,612.5
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,702.31,563.54
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,633.09,510.91
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,525.29,423.76
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,420.72,330.95
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,217.6,61.48
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.72,2.7
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,28.01,18.87
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,34.52,25.3
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,44.66,34.61
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,49.22,38.68
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,53.74,42.53
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,56.79,44.95
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,59.8,47.25
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,61.86,48.78
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,71.87,57.2
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,74.4,58.95
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,76.79,60.57
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,99.86,60.61
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,162.04,89.24
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,224.72,134.04
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,287.32,185.79
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,348.69,238.95
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,409.52,291.68
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,467.76,341.54
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,524.24,388.49
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,578.27,432.84
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,630.34,474.41
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,678.45,510.99
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,723.92,544.59
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,764.64,575.09
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,802.21,602.65
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,780.36,586.27
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,730.89,550.46
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,827.29,622.8
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,904.49,675.88
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,915.76,684.33
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,923.01,690.91
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,922.5,692.08
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,927.73,697.39
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,770.07,590.61
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,574.98,449.26
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,715.27,558.52
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,831.02,641.1
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,782.74,606.67
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,738.95,575.99
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,666.71,527.93
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,594.35,476.2
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,486.29,391.67
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,382.41,302.38
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,196.86,72.82
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,17.47,6.07
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,33.71,23.75
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,51.12,39.79
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,68.05,55.07
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,83.6,68.73
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,98.73,81.62
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,91.01,74.39
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,88.85,72.01
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,78.09,62.35
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,73.97,58.49
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,75.34,59.36
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,76.68,60.19
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,101.56,60.9
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,161.44,89.79
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,228.96,138.67
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,288.6,187.54
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,347.36,238.12
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,405.78,288.55
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,462.02,336.55
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,517.03,382.35
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,569.31,425.5
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,619.78,466.2
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,665.96,502.05
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,709.55,535.14
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,749.18,565.39
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,785.81,593.06
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,814.92,614.17
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,840.4,632.68
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,861.39,647.72
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,887.63,666.51
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,889.93,669.33
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,887.6,669.35
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,883.31,668.97
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,881.37,670.4
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,862.32,659.05
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,839.72,645.37
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,805.52,623.97
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,768.37,600.06
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,712.55,561.1
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,654.83,519.68
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,577.15,463.29
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,496.42,401.62
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,389.28,315.73
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,287.74,227.78
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,150.09,64.61
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,13.19,3.77
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,26.41,17.28
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,42.1,31.63
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,57.59,45.63
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,74.29,60.44
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,90.79,74.78
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,92.59,76.02
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,98.52,80.78
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,129.0,106.62
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,158.9,131.53
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,135.51,111.02
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,122.27,99.29
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,129.92,100.85
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,138.07,107.14
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,119.66,91.92
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,99.94,75.76
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,103.71,78.54
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,107.51,81.33
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,89.85,66.95
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,71.78,52.3
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,73.9,53.97
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,75.98,55.62
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,47.94,33.02
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,186.67,143.94
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,365.46,282.34
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,250.19,193.16
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,125.18,94.55
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,328.76,258.13
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,525.01,410.42
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,420.49,329.82
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,293.5,230.34
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,577.87,460.12
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,812.12,638.7
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,523.79,420.73
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,174.76,138.26
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,150.6,119.26
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,126.3,99.45
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,100.14,77.9
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,73.63,55.63
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,51.0,36.5
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,26.65,15.81
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,12.78,0.9
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.23,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.46,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.51,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,6.57,0.15
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,8.63,2.0
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,10.7,3.82
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,56.79,44.26
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,98.9,80.52
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,111.77,91.11
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,124.49,101.46
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,149.34,121.96
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,173.46,141.58
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,156.28,121.03
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,136.69,105.24
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,144.33,111.08
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,152.2,117.12
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,189.38,146.29
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,227.66,176.17
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,257.65,199.01
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,295.59,227.96
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,312.2,240.87
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,329.49,254.34
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,355.01,274.26
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,382.19,295.48
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,251.56,194.78
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,109.72,82.53
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,181.13,139.59
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,255.92,198.58
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,152.84,117.48
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,51.59,36.23
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,33.22,21.42
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,14.92,6.54
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,17.39,8.6
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,19.87,10.66
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,13.23,5.24
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,13.62,5.66
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,20.63,11.57
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,17.73,9.22
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,14.82,6.84
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,11.52,4.07
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.21,1.27
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,5.74,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.28,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,42.61,31.57
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,80.1,63.71
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,101.44,81.54
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,125.49,101.4
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,155.65,126.1
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,186.54,151.04
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,197.12,149.18
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,216.46,164.37
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,251.58,189.06
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,284.36,212.36
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,327.72,242.08
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,393.27,290.44
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,407.64,304.82
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,414.56,312.03
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,453.36,341.63
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,497.67,375.08
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,483.15,364.55
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,463.79,350.01
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,617.78,469.0
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,776.9,588.28
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,806.52,608.01
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,832.72,625.5
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,853.26,639.41
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,870.11,650.9
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,871.04,650.86
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,873.89,652.42
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,869.02,650.19
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,860.41,645.66
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,840.97,634.31
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,818.07,620.68
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,783.01,598.25
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,745.05,573.53
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,691.82,537.71
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,636.64,499.48
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,554.92,441.11
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,480.82,385.59
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,380.33,305.25
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,284.59,223.88
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,152.62,87.09
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,5.74,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,9.45,2.63
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,13.16,5.96
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,17.3,9.63
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,21.44,13.26
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,15.0
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,25.61,16.71
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,22.31,13.77
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,19.01,10.85
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,22.35,13.65
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,25.68,16.42
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,33.18,21.6
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,40.7,27.68
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,33.65,21.86
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,26.59,16.07
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,56.23,40.1
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,85.73,63.77
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,80.06,59.13
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,74.32,54.49
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,152.02,116.34
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,230.54,177.75
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,246.15,189.83
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,262.31,202.51
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,197.91,152.44
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,131.56,100.15
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,127.72,97.23
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,123.76,94.15
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,130.94,100.03
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,138.35,106.11
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,104.36,79.08
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,70.76,52.1
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,72.82,53.92
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,74.87,55.75
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,79.26,59.5
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,84.06,63.61
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,58.06,42.57
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,33.07,22.03
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,28.49,18.34
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,23.92,14.59
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,19.36,10.77
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,14.81,6.9
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.27,2.97
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,5.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,2.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.75
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,9.07
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,14.34
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,28.47,19.9
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,34.7,25.37
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,73.68,59.66
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,108.97,90.07
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,66.43,52.74
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,10.36
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,69.83,55.27
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,117.43,95.83
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,167.75,128.17
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,238.95,176.69
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,159.91,119.01
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,54.95,39.72
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,36.61,24.6
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.46
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,151.93,118.07
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,282.9,221.59
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,183.24,142.74
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,73.51,54.42
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,91.83,69.33
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,110.29,84.26
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,144.85,112.21
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,180.37,140.81
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,278.48,219.46
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,377.28,297.36
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,303.54,239.45
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,214.47,168.7
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,169.96,133.27
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,125.04,97.02
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,77.85,58.81
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,33.16,22.04
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,50.61,36.69
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,68.12,51.42
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,54.73,40.49
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,41.38,29.46
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,35.54,24.62
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,29.72,19.74
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,24.33,15.19
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,18.94,10.57
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,13.57,5.86
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.21,1.15
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.1,3.55
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,18.95,11.03
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,29.31,20.5
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,39.7,29.87
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,50.95,39.9
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,61.89,49.51
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,72.61,58.67
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,83.23,67.59
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,45.99,34.86
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.9
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,17.38,9.59
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,27.35,18.21
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,27.79,17.47
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,28.22,17.74
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,24.08,14.23
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,19.94,10.76
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,21.61,12.11
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,23.29,13.47
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,29.14,18.19
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,34.99,22.89
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,76.4,56.36
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,117.39,89.12
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,202.74,156.59
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,295.95,228.65
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,419.39,324.03
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,546.75,419.7
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,361.36,279.91
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,145.23,110.67
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,404.49,316.98
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,649.82,500.65
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,481.7,374.24
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,304.06,236.81
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,415.05,326.04
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,510.56,400.85
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,290.71,231.64
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,57.26,41.66
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,334.67,273.85
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,609.94,487.34
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,562.47,449.6
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,513.92,412.9
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,457.01,369.81
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,399.74,324.66
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,298.98,243.13
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,219.97,175.48
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,114.92,74.88
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.41,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,21.07,12.06
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,35.01,25.19
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,52.34,40.94
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,69.42,56.21
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,85.68,70.43
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,101.8,84.2
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,121.61,100.9
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,138.49,114.81
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,139.23,114.79
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,145.42,119.42
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,160.83,131.75
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,175.21,143.09
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,206.06,151.38
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,244.93,176.57
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,280.9,205.34
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,312.92,232.11
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,349.05,252.68
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,426.01,309.35
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,462.91,344.4
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,482.18,362.21
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,554.83,418.26
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,639.67,483.58
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,685.55,517.98
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,728.73,549.79
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,767.91,578.87
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,804.09,604.42
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,834.68,625.81
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,861.82,644.95
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,883.22,659.46
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,900.9,671.59
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,912.08,680.05
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,919.4,686.18
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,740.95,565.64
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,510.61,395.89
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,724.53,561.64
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,896.94,682.93
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,659.97,516.41
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,392.45,313.01
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,594.61,474.86
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,754.19,590.36
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,686.59,541.9
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,618.73,492.8
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,520.96,416.69
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,426.49,338.02
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,271.97,187.39
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,76.7,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,26.54,16.8
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,38.11,27.92
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,43.01,32.67
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,48.06,37.29
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,51.96,40.6
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,60.78,48.1
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,61.72,48.46
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,62.79,48.91
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,64.32,49.93
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,74.53,58.37
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,75.98,59.17
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,77.32,59.88
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,131.91,71.34
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,194.72,109.8
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,257.51,159.01
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,320.33,212.79
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,381.61,267.19
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,442.18,320.82
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,500.9,371.47
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,558.15,419.6
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,611.82,464.42
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,663.33,506.49
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,710.9,543.61
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,755.68,577.76
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,795.88,608.71
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,832.83,635.07
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,863.42,657.06
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,890.24,676.49
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,912.55,692.07
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,930.99,705.01
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,941.06,712.24
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,947.08,716.83
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,946.62,717.19
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,942.23,714.85
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,937.72,711.79
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,919.22,699.65
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,889.69,680.14
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,856.89,658.04
