Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.79,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,23.8,14.64
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,31.58,22.66
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,39.3,30.02
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,47.75,37.83
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,52.68,42.24
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,56.09,45.14
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,59.45,47.91
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,60.43,48.51
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,69.59,56.35
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,71.9,58.06
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,74.07,59.65
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,75.39,60.5
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,109.64,63.69
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,172.3,96.95
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,235.88,145.47
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,299.44,200.73
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,362.91,258.16
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,424.99,315.03
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,486.37,370.41
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,545.31,421.85
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,602.65,470.41
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,657.38,516.28
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,710.03,559.33
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,758.97,597.54
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,805.23,632.77
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,846.3,662.57
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,884.09,689.66
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,917.13,712.12
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,946.52,731.9
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,969.43,748.21
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,988.34,761.81
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,999.32,769.98
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,1006.18,775.46
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,1006.2,775.97
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,1002.16,773.86
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,989.62,765.99
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,973.26,755.63
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,956.6,745.56
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,925.86,726.12
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,881.99,696.99
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,835.63,665.4
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,770.33,618.7
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,704.05,569.1
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,615.5,499.77
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,523.05,423.15
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,376.99,297.66
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,221.4,22.8
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,86.37,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,13.03,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,26.35,17.15
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,34.44,25.38
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,42.44,32.99
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,47.61,37.71
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,52.68,42.13
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,60.58,48.91
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,63.7,51.3
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,66.53,53.4
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,69.24,55.34
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,70.7,56.3
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,72.09,57.19
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,83.68,66.86
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,121.0,71.54
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,181.35,104.14
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,242.65,150.22
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,304.22,202.29
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,365.62,255.8
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,424.91,307.32
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,483.52,357.01
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,540.09,403.72
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,595.03,447.55
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,647.08,488.97
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,697.18,527.88
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,742.38,561.56
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,784.74,592.44
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,823.03,620.39
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,858.2,645.2
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,886.48,665.37
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,911.08,683.2
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,930.9,697.61
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,946.93,709.65
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,966.84,724.88
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,972.11,730.41
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,968.55,729.93
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,961.0,727.0
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,943.81,717.64
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,922.92,705.86
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,890.93,686.46
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,862.51,669.45
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,814.26,638.21
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,764.02,604.79
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,695.17,557.43
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,625.92,507.42
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,528.77,432.03
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,434.29,354.53
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,300.69,238.94
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,155.03,31.01
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,55.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,16.56,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,32.41,22.3
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,46.37,35.68
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.3,48.51
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,70.9,58.0
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,87.72,72.66
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,109.01,91.03
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,127.28,106.42
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,144.23,120.19
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,160.45,133.06
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,171.93,141.98
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,182.9,150.36
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,190.7,156.08
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,205.04,150.98
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,243.93,174.79
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,285.35,204.85
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,316.57,227.72
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,363.08,263.8
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,404.72,298.52
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,443.61,330.05
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,505.55,376.81
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,585.11,437.21
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,635.41,476.51
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,684.03,513.79
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,728.12,546.24
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,769.71,576.22
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,806.89,603.81
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,841.09,628.63
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,868.68,648.55
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,892.77,666.27
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,911.06,679.59
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,925.6,690.57
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,857.14,644.82
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,767.85,581.07
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,816.87,621.21
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,871.33,662.56
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,766.08,589.12
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,647.3,503.48
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,689.46,538.57
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,705.81,553.96
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,654.29,517.27
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,601.89,479.3
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,542.41,436.31
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,482.61,391.28
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,402.2,327.57
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,324.34,262.84
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,201.67,158.33
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,88.18,22.86
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,29.87,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,17.68,1.66
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,34.47,23.8
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,49.98,38.45
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,64.26,51.65
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,79.64,65.42
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,96.03,79.75
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,92.54,76.47
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,87.3,71.62
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,106.78,88.21
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,125.87,104.23
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,127.81,105.53
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,129.56,106.68
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,159.48,131.64
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,190.5,149.88
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,222.34,167.9
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,286.61,211.6
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,309.06,221.24
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,369.28,265.63
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,427.05,317.27
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,484.62,367.81
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,540.85,415.36
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,596.35,461.08
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,647.43,502.05
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,696.7,540.37
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,742.82,575.53
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,786.71,608.19
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,825.42,636.48
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,861.1,661.79
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,892.1,684.04
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,919.68,703.95
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,940.32,718.76
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,957.16,731.07
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,967.62,739.11
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,974.14,744.64
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,972.6,744.39
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,978.54,749.58
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,965.1,741.84
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,947.89,731.74
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,918.55,713.38
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,885.99,693.23
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,842.98,665.43
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,803.79,639.76
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,738.1,592.95
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,671.95,543.81
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,580.71,472.59
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,491.88,399.25
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,353.75,281.74
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,209.49,78.67
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,78.69,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,14.54,2.34
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,29.47,20.24
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,37.4,28.05
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,45.22,35.38
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,50.59,40.22
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,55.83,44.74
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,58.94,47.29
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,67.62,54.73
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,70.61,56.92
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,73.45,58.95
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,74.68,59.69
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,75.84,60.38
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,76.78,60.87
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,133.56,78.02
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,193.15,113.27
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,253.75,160.11
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,313.77,211.29
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,373.72,263.53
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,432.51,314.21
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,490.72,362.98
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,546.06,408.12
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,599.88,450.44
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,651.12,490.04
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,700.45,526.93
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,744.64,558.38
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,786.09,586.98
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,824.12,612.68
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,859.1,635.49
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,887.61,653.24
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,912.54,668.65
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,931.41,682.09
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,946.48,693.29
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,955.36,700.68
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,971.89,713.31
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,968.96,713.4
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,962.1,711.31
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,945.43,704.01
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,925.09,694.25
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,893.83,676.89
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,866.17,661.86
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,818.03,632.11
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,767.91,600.17
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,699.56,553.38
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,630.82,504.21
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,533.9,430.98
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,439.44,355.39
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,308.12,244.67
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,174.4,75.08
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,62.17,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,10.29,0.74
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,20.63,12.12
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,35.03,25.24
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,48.9,37.77
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,64.43,51.42
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,79.79,64.6
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,76.44,61.37
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,72.54,57.66
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,75.61,59.96
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,78.6,62.17
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,106.41,85.6
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,133.24,107.9
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,147.92,119.6
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,163.87,126.23
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,169.62,130.35
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,175.32,134.55
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,183.73,140.67
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,192.3,146.92
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,158.42,120.22
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,122.37,91.77
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,148.28,111.85
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,174.8,132.16
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,138.13,103.61
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,100.2,73.9
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,113.53,84.24
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,127.06,94.67
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,140.75,105.42
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,154.75,116.44
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,127.53,95.06
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,99.92,73.33
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,119.41,88.77
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,139.38,104.54
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,95.38,70.18
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,52.43,36.27
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,49.47,34.09
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,46.52,31.9
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,113.84,86.19
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,190.18,147.11
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,152.71,117.82
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,115.04,88.02
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,100.81,76.87
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,86.47,65.47
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,71.48,53.49
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,56.3,41.11
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,41.42,28.75
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,28.08,17.49
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,17.72,8.56
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,7.39,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,16.47,8.37
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,28.08,18.83
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,39.71,29.27
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,52.0,40.05
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,63.93,50.32
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,40.12,29.45
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,15.68,8.05
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,26.87,17.74
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,38.1,27.36
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,47.71,35.51
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,57.33,43.62
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,86.89,68.46
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,114.74,87.46
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,117.11,89.15
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,119.45,90.84
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,140.54,107.14
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,162.19,123.79
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,181.39,138.46
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,201.13,153.49
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,205.67,156.68
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,210.21,159.89
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,225.75,171.9
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,241.71,184.2
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,274.19,208.81
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,313.82,238.63
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,376.59,286.08
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,443.6,335.99
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,444.99,336.57
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,445.84,336.96
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,502.51,380.11
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,546.4,413.62
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,557.72,423.19
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,568.28,432.42
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,557.7,426.76
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,545.59,420.08
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,646.91,499.79
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,746.26,576.23
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,761.1,589.56
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,781.43,606.46
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,735.58,574.55
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,687.75,540.98
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,668.96,529.4
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,645.98,513.27
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,558.68,445.86
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,473.52,376.91
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,344.02,269.81
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,211.73,110.8
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,77.69,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,16.01,5.95
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,32.55,22.42
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,40.73,30.19
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,48.77,37.52
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,52.14,40.51
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,55.58,43.4
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,63.64,50.11
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,66.59,52.26
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,66.52,51.78
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,66.59,51.43
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,77.06,60.0
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,78.96,61.27
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,79.48,61.39
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,137.17,74.06
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,198.62,112.52
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,260.93,161.57
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,322.74,214.12
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,384.58,267.59
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,445.09,320.03
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,504.91,370.73
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,562.22,417.51
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,617.97,461.57
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,670.48,502.73
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,720.9,541.26
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,767.99,575.54
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,812.45,606.54
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,852.07,633.17
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,888.49,657.47
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,919.76,678.47
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,947.41,697.09
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,969.62,712.15
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,987.95,724.79
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,997.27,731.67
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,1002.54,736.12
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,1002.12,738.16
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,997.77,737.83
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,985.48,730.97
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,969.48,721.87
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,952.59,712.89
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,921.3,694.14
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,876.68,666.49
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,829.66,636.59
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,765.18,595.57
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,706.67,556.69
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,613.12,487.89
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,522.1,416.69
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,385.41,304.73
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,247.6,141.16
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,93.98,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,20.39,9.97
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,35.73,25.58
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,53.43,41.94
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,70.78,57.8
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,87.8,72.93
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,104.49,87.43
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,87.06,71.81
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,79.17,64.62
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,55.01,43.02
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,49.76,38.17
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,120.55,99.52
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,182.73,152.32
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,105.53,85.76
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.09
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,50.43,35.98
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,84.89,63.96
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,87.38,65.88
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,89.9,67.86
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,215.14,167.85
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,343.41,267.48
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,265.51,206.9
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,178.87,138.65
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,163.51,126.56
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,147.7,113.99
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,183.69,142.82
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,220.65,172.24
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,246.52,192.88
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,273.39,214.31
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,281.27,221.26
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,289.56,228.66
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,636.89,508.89
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,931.69,733.39
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,704.29,561.51
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,419.97,337.05
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,568.43,460.6
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,693.5,563.43
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,673.47,550.81
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,650.54,536.43
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,578.78,481.51
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,529.8,443.22
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,472.58,398.1
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,415.25,351.55
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,352.37,298.75
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,289.76,244.07
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,197.45,161.45
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,99.56,58.74
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,31.47,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,9.39,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,20.03,10.54
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,31.03,22.13
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,37.38,28.33
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,43.69,34.2
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,51.94,41.6
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,56.26,45.26
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,58.74,47.15
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,61.19,48.94
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,63.06,50.1
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,73.56,58.73
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,75.63,60.18
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,77.54,61.51
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,83.4,66.2
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,144.85,79.37
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,207.13,120.5
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,270.14,171.35
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,332.63,225.5
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,395.06,280.25
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,455.71,333.54
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,515.56,384.99
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,573.64,432.86
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,630.2,477.99
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,682.91,519.75
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,733.46,558.82
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,780.59,594.74
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,825.0,627.11
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,864.87,654.71
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,901.5,680.01
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,932.62,700.17
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,960.05,717.82
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,981.85,734.19
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,999.71,748.13
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,1007.27,754.31
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,1010.73,758.02
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,1009.72,758.59
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,1004.76,756.74
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,990.77,749.01
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,984.3,746.62
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,956.11,729.7
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,924.64,710.55
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,880.78,681.19
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,834.49,649.67
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,770.65,605.85
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,713.01,564.68
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,622.38,496.87
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,534.05,426.93
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,400.83,318.91
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,269.14,171.01
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,102.83,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
