Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,21.22,11.68
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,32.56,23.08
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,39.23,29.49
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,45.82,35.58
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,50.12,39.32
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,59.19,47.12
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,61.9,49.15
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,64.56,51.08
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,66.28,52.05
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,67.93,52.94
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,78.51,61.63
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,80.33,62.83
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,89.8,70.46
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,150.92,82.36
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,212.7,123.03
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,275.32,172.68
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,337.27,225.11
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,399.16,277.88
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,459.63,329.45
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,519.34,379.16
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,577.07,426.2
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,633.38,470.86
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,686.05,511.54
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,736.63,549.69
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,783.51,583.59
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,827.7,614.04
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,867.38,640.58
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,903.85,664.89
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,935.19,686.2
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,962.9,705.23
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,984.17,719.74
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,1001.49,731.87
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,1012.37,740.0
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,1019.21,745.77
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,1018.15,747.62
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,1013.11,747.16
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,999.11,740.06
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,981.39,730.71
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,964.82,721.73
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,933.67,702.87
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,889.6,674.3
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,843.07,643.63
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,779.42,603.12
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,721.83,564.93
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,632.81,500.02
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,545.91,432.72
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,412.43,326.01
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,281.75,184.2
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,108.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,23.28,13.64
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,34.95,25.22
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,41.88,31.8
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,48.72,38.01
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,52.86,41.58
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,56.95,44.93
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,65.05,51.7
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,67.93,53.78
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,69.48,54.69
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,70.97,55.54
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,72.26,56.32
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,83.58,65.6
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,95.91,63.0
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,155.85,85.88
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,216.63,126.69
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,278.19,176.02
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,339.48,227.77
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,400.74,279.6
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,460.28,330.37
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,519.08,379.26
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,575.3,423.94
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,630.06,465.9
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,682.25,505.5
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,732.43,542.47
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,778.5,574.46
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,821.95,602.94
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,860.62,627.81
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,896.1,650.37
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,926.47,669.89
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,953.25,687.08
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,973.56,699.66
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,989.98,709.83
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,1000.06,716.66
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,1006.14,721.19
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,1004.4,720.99
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,998.75,718.58
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,984.11,710.67
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,977.22,707.95
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,948.93,692.26
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,917.41,674.56
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,874.48,649.68
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,829.12,622.58
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,771.08,587.5
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,706.7,545.99
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,618.27,483.67
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,531.94,418.6
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,401.68,315.44
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,275.34,183.61
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,104.28,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,23.26,13.68
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,34.11,24.22
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,40.72,30.47
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,47.24,36.4
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,51.46,40.0
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,60.58,47.74
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,63.6,50.0
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,66.54,52.13
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,68.14,52.97
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,69.69,53.74
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,80.2,62.29
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,81.93,63.39
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,98.06,61.69
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,158.78,86.41
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,220.05,128.17
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,282.09,178.33
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,343.5,230.82
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,404.86,283.69
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,464.8,335.34
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,523.98,385.34
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,580.44,431.23
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,635.45,474.65
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,687.67,515.64
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,737.79,554.16
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,784.15,588.28
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,827.84,618.83
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,867.05,646.13
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,903.08,671.24
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,932.71,692.05
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,958.66,710.48
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,979.47,726.36
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,996.39,739.81
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,1005.54,747.11
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,1010.66,751.94
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,1008.83,753.05
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,1003.07,751.74
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,981.11,738.09
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,944.11,714.3
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,934.08,709.95
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,920.53,703.47
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,875.72,675.24
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,828.54,644.85
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,771.04,605.81
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,707.04,560.31
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,615.93,492.21
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,527.08,422.06
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,398.07,316.53
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,274.24,188.42
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,103.02,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,4.69,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.06,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,27.27,17.12
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,44.5,33.2
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,61.84,48.92
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,79.38,64.5
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,94.26,77.25
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,108.81,89.35
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,90.93,73.49
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,79.63,63.38
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,76.11,60.0
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,80.13,63.09
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,81.32,63.88
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,82.41,64.61
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,144.76,102.4
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,232.45,166.19
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,233.14,152.94
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,285.38,185.55
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,345.36,237.63
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,406.21,290.91
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,466.95,344.08
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,527.38,395.82
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,585.79,443.96
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,643.7,490.26
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,697.5,533.04
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,749.41,573.3
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,799.64,610.5
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,847.74,643.7
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,888.36,671.71
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,925.71,697.3
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,958.85,718.74
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,988.37,737.62
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1010.78,754.71
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,1029.16,769.29
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,1033.98,773.33
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,1034.54,774.76
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,1032.83,774.06
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,1027.1,770.83
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,1015.8,764.45
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,1000.58,755.6
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,984.66,746.59
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,954.15,728.02
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,913.45,702.2
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,870.09,674.01
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,808.51,631.66
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,745.8,586.7
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,659.92,522.44
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,583.92,461.74
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,454.28,358.44
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,331.3,232.1
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,129.41,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,6.83,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,13.21,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,29.12,18.94
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,44.81,33.53
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,61.96,49.06
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,78.64,63.86
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,94.8,77.69
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,110.47,90.72
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,111.44,90.89
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,110.14,89.09
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,87.57,69.31
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,71.78,55.47
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,81.95,63.73
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,83.32,64.53
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,105.38,63.09
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,166.17,89.8
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,228.38,133.04
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,291.24,183.76
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,353.59,236.8
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,415.49,289.59
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,475.74,340.8
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,535.17,390.12
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,590.77,434.37
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,643.18,474.67
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,693.96,513.31
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,742.73,549.47
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,759.65,559.54
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,755.32,554.13
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,788.65,577.85
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,820.23,599.85
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,845.06,617.37
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,868.71,634.01
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,838.47,612.65
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,804.48,588.91
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,857.82,628.16
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,916.16,669.11
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,912.56,666.55
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,905.16,662.14
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,782.07,579.61
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,646.03,484.67
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,695.26,523.57
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,718.69,543.44
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,772.48,582.29
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,810.9,609.76
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,743.94,567.02
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,676.42,522.78
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,584.19,457.25
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,493.95,389.19
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,368.32,289.97
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,249.91,176.34
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,90.42,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,8.11,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,15.12,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,29.87,19.83
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,44.67,33.75
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,55.36,43.66
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.77,53.01
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,88.63,72.93
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,111.32,92.24
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,95.38,77.91
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,86.68,69.97
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,91.98,73.98
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,96.76,77.5
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,111.81,89.82
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,126.56,101.74
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,163.14,116.25
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,218.09,151.22
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,275.7,196.41
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,315.85,230.41
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,355.88,260.25
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,395.51,291.0
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,444.3,330.53
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,495.15,371.04
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,519.6,390.66
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,540.92,406.62
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,566.65,425.94
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,590.59,443.41
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,592.42,443.47
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,584.27,436.37
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,525.54,393.29
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,448.32,336.09
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,478.28,359.14
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,524.24,393.16
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,434.59,327.63
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,355.44,268.78
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,419.55,318.74
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,506.32,384.16
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,529.27,403.7
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,551.44,423.14
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,754.2,578.16
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,919.68,697.59
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,886.55,676.51
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,850.55,654.64
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,799.6,620.77
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,746.75,584.87
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,678.5,537.39
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,603.56,483.09
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,506.57,409.35
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,413.62,335.09
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,301.02,241.48
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,195.85,141.11
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,63.51,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,5.97,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,11.54,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,30.0,20.0
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,47.46,36.12
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,64.37,51.45
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,79.09,64.52
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,44.87,34.22
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,36.8,26.81
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,69.77,55.31
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,83.03,66.38
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,112.66,91.25
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,121.82,98.48
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,152.11,123.34
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,168.49,130.19
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,186.23,143.32
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,207.46,159.15
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,229.46,175.54
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,236.74,180.71
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,243.85,185.79
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,156.48,118.29
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,61.9,43.88
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,54.8,38.15
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,47.69,32.4
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,124.24,92.84
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,201.25,152.66
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,318.91,242.51
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,441.79,333.83
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,657.99,500.41
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,870.41,657.1
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,896.8,673.63
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,919.68,688.83
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,936.57,702.53
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,949.74,713.89
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,953.86,718.18
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,962.2,725.61
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,955.66,722.63
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,945.43,717.35
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,925.47,705.46
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,902.12,691.32
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,867.54,669.66
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,830.15,645.84
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,781.5,612.56
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,730.85,577.27
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,653.81,521.52
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,586.23,471.69
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,498.35,403.87
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,413.48,335.12
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,299.28,239.41
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,175.11,126.74
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,61.52,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.1,4.34
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,33.14,22.57
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,48.2,36.49
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,58.42,45.84
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,68.38,54.66
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,52.33,40.47
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,45.52,34.33
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,53.87,41.39
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,62.24,48.36
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,77.44,60.97
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,91.86,72.71
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,99.33,78.59
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,106.73,84.38
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,118.04,89.04
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,129.7,97.59
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,128.89,96.74
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,127.95,95.83
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,132.29,98.86
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,136.78,102.03
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,174.02,130.75
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,211.97,159.84
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,239.62,180.91
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,268.02,202.49
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,242.94,183.74
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,216.66,164.01
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,164.4,123.67
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,110.64,81.73
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,109.53,80.92
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,108.38,80.06
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,193.3,146.49
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,281.87,214.56
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,279.73,213.18
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,277.58,211.99
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,268.36,205.02
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,258.98,197.95
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,262.26,201.15
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,285.93,220.06
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,286.02,221.03
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,286.31,222.26
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,184.01,142.61
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,104.38,79.01
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,90.97,68.53
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,77.48,57.83
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,64.4,47.43
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,51.37,36.88
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,39.7,27.28
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,28.07,17.54
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,18.13,9.09
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.21,0.5
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.57,0.11
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,47.6,35.8
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,85.87,68.36
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,112.53,90.56
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,136.36,110.0
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,159.44,128.51
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,174.9,140.5
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,167.83,133.94
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,169.99,135.02
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,180.66,131.55
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,219.93,165.26
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,210.31,140.81
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,295.77,192.98
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,350.73,238.7
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,407.58,285.91
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,466.49,333.79
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,521.35,377.19
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,574.84,418.13
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,627.87,457.19
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,677.2,493.36
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,724.84,527.22
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,769.94,557.93
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,812.98,585.7
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,850.27,609.55
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,884.62,631.38
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,915.7,651.47
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,943.5,669.51
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,962.97,681.88
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,978.7,692.05
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,988.28,699.05
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,994.04,703.91
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,990.94,704.31
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,996.14,710.21
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,985.04,704.5
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,970.21,696.74
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,941.31,680.34
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,909.27,661.91
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,867.65,635.7
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,823.62,607.55
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,767.71,572.42
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,705.48,531.49
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,618.72,470.21
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,533.99,407.2
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,410.96,313.16
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,296.22,212.03
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,111.45,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,19.33,7.66
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,32.92,22.91
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,46.23,35.32
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,55.11,43.53
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,65.96,53.19
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,90.08,74.28
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,119.38,99.44
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,131.82,109.59
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,147.7,122.54
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,124.04,101.69
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,108.33,87.8
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,103.13,82.94
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,97.68,77.92
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,104.06,79.24
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,110.53,84.08
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,67.98,49.57
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,93.74,69.72
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,161.8,122.99
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,209.42,159.73
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,257.89,196.75
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,222.86,169.5
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,185.86,140.79
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,179.86,136.23
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,173.63,131.44
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,206.47,156.89
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,240.11,182.73
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,405.46,309.28
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,568.27,429.34
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,524.79,396.07
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,461.98,349.37
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,442.54,335.77
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,421.7,320.89
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,317.79,243.23
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,198.2,151.39
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,148.66,113.06
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,99.45,74.25
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,127.69,97.06
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,158.13,121.55
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,95.93,72.37
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,38.92,26.35
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,34.74,23.1
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,30.57,19.79
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,25.58,15.75
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,20.6,11.66
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,16.05,7.85
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,11.51,3.98
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.39,0.44
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.71,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
