Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,6.83,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,13.19,3.94
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,28.67,19.22
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,43.6,32.91
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,61.19,48.84
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,78.57,64.34
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,80.69,66.0
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,82.41,67.18
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,67.25,53.57
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,49.73,38.0
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,73.15,58.06
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,94.96,76.39
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,114.31,92.55
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,133.26,108.21
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,164.19,127.43
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,196.14,151.66
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,230.55,177.37
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,253.08,193.73
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,269.06,205.5
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,285.39,217.51
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,288.74,220.12
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,291.25,222.07
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,234.94,178.97
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,167.49,126.86
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,139.38,105.05
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,110.31,82.23
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,130.23,97.8
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,150.59,113.56
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,122.54,91.64
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,94.01,69.23
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,98.3,72.55
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,102.61,75.86
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,358.53,275.82
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,614.69,463.05
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,573.27,431.94
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,529.35,400.54
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,779.88,589.76
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,989.04,733.67
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,975.03,723.75
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,957.4,713.84
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,928.02,697.04
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,895.56,678.13
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,851.82,650.44
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,812.44,625.34
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,749.41,582.61
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,685.84,538.1
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,600.3,475.29
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,516.68,410.72
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,398.41,317.1
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,287.78,218.0
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,138.21,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,21.32,10.58
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,31.16,21.54
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,40.8,30.61
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,51.61,40.46
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,71.77,58.34
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,78.99,64.36
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,86.08,70.09
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,99.87,81.62
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,113.51,92.83
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,127.75,104.19
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,141.82,115.22
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,151.3,122.49
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,160.66,129.61
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,187.0,143.64
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,214.9,164.17
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,242.15,183.79
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,286.07,216.33
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,323.17,242.35
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,379.52,283.34
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,432.69,320.24
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,540.68,401.49
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,594.5,443.88
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,645.89,483.22
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,695.47,520.85
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,743.11,556.09
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,787.1,587.1
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,828.61,614.48
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,865.41,638.79
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,899.15,660.95
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,926.98,679.56
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,951.28,695.94
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,970.11,708.41
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,985.18,718.57
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,994.03,725.36
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,999.06,729.91
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,995.25,730.38
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,999.93,736.68
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,984.54,728.51
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,965.53,718.25
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,936.05,701.97
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,903.46,683.53
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,858.59,655.49
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,818.22,630.09
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,756.64,589.64
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,694.42,547.19
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,608.58,483.99
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,524.55,418.94
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,405.66,324.52
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,294.28,225.23
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,142.39,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,23.18,12.55
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,35.97,25.76
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,48.49,37.3
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,55.55,43.8
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,66.89,53.81
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,82.95,67.55
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,98.83,80.81
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,125.14,102.86
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,142.95,117.3
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,166.53,136.35
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,179.31,146.15
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,190.26,154.37
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,187.43,151.29
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,215.34,156.43
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,253.94,179.59
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,257.93,171.66
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,310.44,206.01
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,367.02,254.38
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,424.03,302.76
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,480.14,349.48
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,535.62,394.3
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,588.19,435.74
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,639.14,474.72
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,687.03,511.26
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,733.07,545.65
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,775.93,576.28
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,816.41,603.84
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,852.29,628.56
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,885.19,651.31
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,912.32,668.96
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,936.02,684.4
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,953.4,698.22
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,967.1,709.85
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,987.57,725.1
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,991.94,729.85
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,987.09,728.17
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,978.44,724.21
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,959.69,713.97
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,937.43,701.49
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,906.59,684.23
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,879.76,669.6
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,832.59,640.39
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,783.54,609.19
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,719.54,566.2
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,655.03,521.15
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,566.95,455.06
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,480.8,387.32
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,364.0,292.28
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,260.57,199.29
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,128.68,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,13.23,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,24.6,13.79
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,41.8,30.41
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,59.06,46.05
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,72.27,57.98
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,83.12,67.56
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,83.47,67.62
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,92.62,75.2
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,87.33,70.22
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,81.47,64.79
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,89.41,71.05
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,97.29,77.16
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,117.71,93.87
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,137.67,109.99
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,144.01,109.54
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,150.62,114.16
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,138.66,104.61
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,125.77,94.39
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,148.86,112.07
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,172.5,130.06
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,175.96,132.39
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,179.47,134.79
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,161.58,120.73
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,143.01,106.17
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,145.67,108.24
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,148.38,110.35
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,236.62,178.11
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,334.16,251.72
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,235.18,177.34
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,140.75,104.99
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,264.81,201.21
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,391.4,297.18
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,348.9,265.23
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,287.9,219.24
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,197.1,149.68
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,107.17,79.4
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,137.55,103.85
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,169.52,129.57
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,121.23,91.65
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,74.04,54.13
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,182.85,143.12
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,298.4,236.24
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,215.73,170.57
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,119.81,92.7
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,100.97,77.85
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,81.83,62.41
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,63.46,47.2
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,44.64,31.39
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,29.35,18.43
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,15.66,6.63
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,7.81,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,7.26,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,14.01,5.54
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,33.0,22.69
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,51.04,38.77
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,69.59,55.09
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,85.46,68.76
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,84.66,67.81
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,80.44,63.84
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,101.12,81.23
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,121.37,98.03
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,133.47,107.6
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,145.44,116.99
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,179.12,144.42
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,202.88,163.43
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,231.49,171.39
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,259.18,186.05
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,293.19,213.18
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,336.04,247.96
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,368.24,273.51
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,401.3,299.73
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,296.91,224.24
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,173.47,130.84
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,214.51,162.6
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,256.42,194.56
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,306.89,232.79
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,361.97,274.06
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,270.26,205.01
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,169.03,127.48
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,228.03,173.23
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,288.92,219.7
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,166.67,125.97
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,45.11,30.38
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,52.61,36.52
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,60.11,42.65
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,118.8,89.58
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,180.5,138.45
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,203.42,156.81
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,227.69,176.34
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,130.85,100.15
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,40.65,27.5
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,68.57,50.46
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,99.27,75.78
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,51.8,37.17
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.51
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,17.72,10.07
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,32.23,22.76
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,50.55,38.59
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,68.95,54.23
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,63.13,48.9
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,57.32,43.66
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,36.93,26.09
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,16.59,8.59
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,67.07,49.06
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,115.27,87.48
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,206.61,151.68
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,340.21,248.26
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,372.32,274.83
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,400.51,297.8
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,398.94,299.08
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,383.63,288.81
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,344.66,260.28
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,301.99,228.45
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,279.38,211.63
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,255.48,193.68
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,412.84,313.24
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,575.7,432.13
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,420.36,318.23
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,232.62,176.37
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,362.4,276.08
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,491.99,371.81
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,480.26,362.85
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,467.43,353.82
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,302.95,231.71
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,129.38,97.42
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,82.37,60.79
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,37.38,24.81
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,82.68,61.58
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,132.57,101.67
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,301.38,237.98
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,445.22,349.41
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,270.92,214.61
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,76.15,57.05
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,64.03,47.65
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,52.2,38.06
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,41.36,29.04
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,30.56,19.9
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,21.02,11.75
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,11.51,3.52
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,5.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,14.24,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,27.94,17.39
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,43.25,31.87
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,57.25,44.59
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,63.71,50.42
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,75.71,60.81
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,81.48,65.54
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,87.1,70.01
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,105.15,85.15
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,122.91,99.83
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,125.94,101.76
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,128.79,103.58
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,145.33,116.72
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,161.65,129.47
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,199.1,151.64
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,223.25,168.68
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,228.33,172.4
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,243.88,184.26
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,272.6,204.93
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,315.91,236.35
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,342.39,255.71
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,370.56,276.33
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,317.32,237.14
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,258.78,193.61
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,282.7,211.63
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,307.35,229.81
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,244.36,183.06
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,179.15,134.06
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,174.6,130.82
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,169.86,127.29
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,414.43,313.41
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,671.73,495.13
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,634.52,469.14
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,609.36,453.32
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,517.31,387.99
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,400.74,303.18
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,319.55,243.71
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,219.71,168.01
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,175.2,134.04
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,130.63,99.23
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,144.72,111.18
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,160.28,124.3
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,128.26,99.0
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,96.11,73.29
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,81.18,61.51
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,66.1,49.37
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,51.37,37.28
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,37.22,25.43
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,25.59,15.52
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,14.0,5.53
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,6.98,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,14.54,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,28.33,17.86
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,47.24,35.26
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,65.71,51.77
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,72.96,58.34
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,78.26,62.96
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,99.32,80.77
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,116.5,94.84
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,131.9,107.37
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,153.71,125.05
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,147.11,118.85
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,138.09,110.84
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,169.79,136.25
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,191.49,153.02
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,225.49,160.59
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,265.67,185.39
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,304.65,214.52
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,344.62,245.9
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,375.06,266.1
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,427.44,305.18
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,439.43,321.07
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,427.9,315.44
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,516.43,381.06
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,635.63,468.45
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,682.64,502.25
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,728.04,534.71
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,769.02,563.48
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,807.7,589.48
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,841.81,610.9
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,873.04,630.32
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,899.46,647.33
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,922.58,662.33
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,951.18,680.88
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,963.99,689.51
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,975.21,697.5
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,982.59,703.28
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,978.23,702.82
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,970.18,700.33
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,952.51,692.67
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,931.43,682.83
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,900.79,667.23
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,873.47,653.65
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,827.64,625.93
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,780.01,596.4
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,718.97,555.67
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,657.41,513.25
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,572.77,451.49
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,490.0,388.28
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,376.61,299.28
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,277.45,214.58
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,140.84,43.84
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,6.56,0.07
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,9.86,3.05
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,13.58,6.36
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,17.3,9.62
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,14.42,7.03
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,11.54,4.45
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,28.94,19.54
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,46.42,34.49
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,68.15,52.74
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,89.01,69.94
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,96.1,75.57
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,103.14,81.18
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,178.1,135.08
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,235.75,177.16
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,279.84,204.71
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,340.41,245.86
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,369.49,262.39
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,430.16,306.19
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,484.63,350.67
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,538.71,393.67
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,589.44,432.74
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,640.73,471.16
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,687.9,506.55
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,733.36,540.06
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,713.09,523.17
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,661.96,484.2
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,696.71,510.43
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,740.06,541.58
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,842.5,617.07
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,937.82,682.86
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,954.31,693.9
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,967.09,703.5
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,973.62,709.28
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,976.39,712.86
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,835.69,621.4
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,671.82,505.79
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,811.07,611.49
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,924.4,690.08
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,899.15,674.59
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,864.62,654.08
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,819.05,624.98
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,771.62,594.12
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,709.71,552.84
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,647.29,509.76
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,562.79,447.35
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,480.05,383.47
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,368.04,294.38
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,268.85,209.14
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,137.73,52.19
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,12.91,0.0
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,26.15,16.61
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,34.2,24.43
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,42.11,31.71
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,46.86,36.01
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,51.54,40.07
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,59.72,46.96
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,63.16,49.58
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,65.61,51.39
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,67.95,53.08
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,69.67,54.12
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,71.27,55.05
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,82.23,63.95
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,92.58,61.41
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,150.81,82.69
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,210.31,121.63
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,269.84,168.93
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,329.96,220.05
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,389.13,270.82
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,447.99,320.59
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,505.08,368.34
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,561.34,414.11
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,615.47,457.16
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,668.19,497.99
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,717.62,535.23
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,765.04,570.17
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,808.41,599.81
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,849.14,625.88
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,885.78,649.91
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,919.28,671.75
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,947.27,690.33
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,971.69,706.67
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,990.57,720.49
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,1005.67,732.06
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,1013.03,737.86
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,1016.5,741.42
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,1013.05,739.71
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,1005.82,735.77
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,990.32,727.19
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,983.35,724.4
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,954.28,707.46
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,922.14,688.59
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,879.61,661.23
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,834.78,632.01
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,780.82,596.5
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,720.53,555.39
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,640.04,498.48
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,561.11,439.82
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,448.1,353.6
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,341.65,265.49
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,176.51,78.73
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
