Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,23.26,13.45
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,34.89,25.23
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,41.81,31.85
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,48.65,38.1
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,52.74,41.74
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,56.77,45.17
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,64.5,51.66
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,67.01,53.44
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,68.89,54.76
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,70.68,55.98
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,71.89,56.7
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,72.99,57.33
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,84.49,66.82
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,121.0,70.81
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,178.26,101.32
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,236.69,144.52
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,294.86,193.45
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,353.46,244.8
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,411.54,295.39
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,469.3,344.69
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,525.37,392.06
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,580.58,437.42
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,633.75,479.08
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,685.62,518.45
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,734.01,555.23
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,780.49,589.81
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,823.32,618.8
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,863.65,645.0
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,899.55,669.28
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,932.34,691.43
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,959.59,708.5
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,983.3,723.25
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,1001.96,735.78
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,1016.9,746.01
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,1024.58,752.09
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,1028.43,755.9
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,1025.47,756.96
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,1018.8,755.81
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,1003.82,747.88
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,997.56,745.97
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,970.02,730.45
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,939.42,712.95
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,897.51,686.16
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,853.32,657.5
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,801.81,624.05
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,744.0,584.93
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,666.17,528.43
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,589.67,470.52
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,486.26,391.13
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,387.99,310.68
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,251.44,183.35
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,69.6,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,10.9,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,23.26,13.43
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,37.29,27.03
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,44.87,34.16
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,52.31,40.86
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,56.96,44.94
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,61.51,48.78
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,64.66,51.16
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,67.69,53.38
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,75.99,60.19
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,77.81,61.38
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,79.04,61.95
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,80.14,62.43
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,80.38,62.31
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,118.11,67.13
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,184.77,105.6
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,242.41,147.83
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,299.75,195.42
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,357.7,245.46
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,415.29,294.9
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,472.76,343.25
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,528.28,389.52
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,583.02,433.89
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,636.16,475.05
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,688.31,514.24
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,736.44,550.49
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,782.7,584.63
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,825.74,613.74
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,866.36,639.96
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,902.63,664.35
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,935.86,686.66
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,964.04,705.63
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,988.75,722.39
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,1006.56,734.4
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,1020.6,744.12
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,1028.85,750.57
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,1033.28,754.75
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,1029.88,754.82
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,1022.75,752.65
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,1021.33,753.34
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,1003.77,743.5
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,975.75,726.84
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,944.65,708.08
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,904.92,681.96
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,862.77,653.95
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,810.9,620.73
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,752.45,581.76
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,678.15,529.13
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,604.84,474.86
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,499.39,395.6
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,398.99,315.13
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,259.92,189.38
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,75.54,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,22.82,13.09
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,33.24,23.23
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,39.85,29.37
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,46.36,35.16
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,50.58,38.82
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,54.71,42.26
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,63.0,49.2
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,66.24,51.68
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,68.14,52.86
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,69.93,53.95
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,71.75,55.05
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,73.39,55.99
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,84.87,65.32
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,124.92,70.65
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,181.99,101.53
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,239.79,143.61
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,297.23,190.52
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,355.11,239.45
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,411.74,286.96
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,467.74,332.84
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,522.05,376.77
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,575.43,418.68
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,626.73,457.26
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,676.88,493.82
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,724.2,528.4
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,769.67,560.95
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,784.76,568.26
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,777.28,559.95
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,853.79,616.98
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,915.49,659.48
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,896.95,645.79
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,846.22,607.41
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,780.5,564.95
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,723.42,526.97
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,820.46,597.6
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,901.64,655.9
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,918.38,668.71
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,926.56,675.91
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,935.86,683.66
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,939.42,687.85
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,869.33,643.96
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,796.69,598.01
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,674.82,514.78
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,543.43,420.74
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,500.06,391.78
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,455.92,360.72
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,405.17,322.81
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,353.94,283.12
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,289.23,231.29
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,226.13,178.38
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,132.78,95.03
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,24.44,14.6
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,35.59,25.42
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,43.27,32.59
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,50.76,39.35
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,55.5,43.38
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,60.11,47.14
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,62.95,49.24
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,65.67,51.18
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,73.8,57.8
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,75.69,59.06
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,76.04,59.01
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,76.34,58.95
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,76.43,58.72
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,128.74,73.47
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,184.81,104.12
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,242.31,146.33
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,300.25,194.22
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,358.69,244.19
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,415.76,292.55
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,472.73,339.73
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,528.42,385.27
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,583.26,428.77
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,636.28,468.75
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,688.41,506.74
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,736.83,541.9
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,783.32,574.81
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,826.47,602.01
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,867.14,626.8
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,903.0,649.93
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,935.71,670.98
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,963.31,688.78
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,987.38,704.41
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,1005.9,717.22
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,1020.67,727.87
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,1027.3,733.61
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,1030.1,737.2
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,1027.45,739.57
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,1021.08,739.74
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,1005.1,732.88
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,997.83,731.76
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,971.34,717.67
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,941.79,701.63
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,899.6,675.55
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,855.17,647.65
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,804.12,615.51
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,746.73,577.8
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,673.9,526.64
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,602.03,473.86
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,502.42,398.73
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,407.52,322.45
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,279.7,208.14
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,105.73,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,6.83,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.41,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.53,16.44
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,40.35,29.55
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,50.1,38.58
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,59.62,47.14
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,68.13,54.55
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,73.94,59.41
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,76.07,60.82
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,78.18,62.16
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,79.96,63.31
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,81.61,64.36
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,83.54,65.5
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,85.23,66.44
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,93.98,73.39
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,133.74,79.44
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,187.32,110.31
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,241.98,151.21
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,296.03,196.16
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,350.97,243.41
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,404.93,289.64
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,458.66,334.79
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,510.83,378.33
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,562.57,420.46
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,611.86,459.19
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,663.96,499.0
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,700.87,523.83
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,722.83,536.48
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,742.21,549.39
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,758.12,559.57
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,572.75,426.68
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,351.03,261.47
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,661.92,499.22
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,940.03,694.93
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,956.51,705.01
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,969.47,714.54
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,983.32,724.84
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,980.4,724.1
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,975.2,721.72
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,966.45,717.13
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,953.69,710.41
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,931.0,697.07
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,900.53,679.49
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,867.38,659.95
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,830.23,637.34
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,790.78,612.69
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,732.0,573.25
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,672.5,532.12
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,604.8,483.28
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,537.64,432.53
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,440.28,355.15
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,344.86,275.61
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,202.58,150.58
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.37,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,15.24,7.0
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,25.6,16.57
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,38.87,28.47
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,51.62,39.76
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,65.72,52.02
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,79.68,63.92
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,91.74,73.96
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,103.7,83.76
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,129.15,105.02
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,153.91,125.43
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,135.27,109.13
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,114.82,91.5
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,80.3,62.34
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,42.42,28.81
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,89.76,66.58
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,134.77,101.81
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,100.5,74.64
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,64.36,45.93
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,73.45,53.11
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,82.47,60.18
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,127.99,95.93
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,173.91,131.61
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,208.71,158.06
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,244.2,184.76
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,249.89,188.99
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,255.64,193.34
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,259.81,196.52
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,263.94,199.69
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,518.09,394.35
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,778.57,582.28
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,576.59,435.4
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,338.91,256.8
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,359.62,273.79
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,381.24,290.7
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,303.97,232.8
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,210.92,161.62
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,315.77,245.09
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,412.25,321.24
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,276.02,216.08
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,130.09,99.72
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,272.22,217.26
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,431.84,345.98
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,318.72,256.24
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,227.47,182.19
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,199.36,159.88
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,171.0,136.98
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,125.25,99.3
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,94.98,73.87
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,68.41,51.42
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,40.88,27.94
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,22.19,11.59
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,6.57,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.41,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,27.35,16.99
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,43.84,32.07
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,61.59,47.9
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,79.0,63.15
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,94.72,76.62
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,106.79,86.66
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,109.96,88.91
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,111.16,89.43
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,138.42,112.04
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,166.72,135.25
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,168.95,136.36
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,179.24,144.14
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,188.58,151.06
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,219.77,159.99
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,220.74,147.21
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,251.33,160.59
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,304.11,203.89
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,358.14,249.38
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,414.91,296.57
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,467.61,340.15
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,519.28,382.87
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,570.57,424.16
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,621.66,463.49
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,669.55,499.58
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,715.44,534.05
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,759.8,566.6
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,800.93,594.8
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,840.0,619.72
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,818.75,601.71
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,767.39,561.18
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,872.23,639.32
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,956.58,697.5
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,972.9,708.29
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,985.6,717.26
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,992.7,721.25
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,996.14,723.02
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,1005.69,731.63
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,998.47,729.38
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,982.42,720.39
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,962.95,709.31
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,934.71,693.28
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,903.55,675.24
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,869.78,654.21
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,827.91,627.34
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,771.98,592.0
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,715.23,554.93
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,642.56,503.56
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,570.81,450.63
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,472.69,376.17
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,378.97,300.7
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,251.52,189.66
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,116.22,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,40.5,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,7.68,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,14.68,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,31.87,20.65
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,48.98,36.21
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,60.87,46.9
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,70.8,55.59
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,79.1,62.6
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,87.11,69.15
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,88.71,70.13
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,90.71,71.4
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,92.55,72.52
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,94.24,73.49
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,92.29,71.46
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,90.46,69.58
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,90.15,69.12
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,134.48,78.02
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,193.37,113.5
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,245.39,151.76
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,298.62,195.09
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,352.66,240.25
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,406.09,284.83
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,459.74,328.69
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,511.4,370.72
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,562.5,411.27
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,611.83,449.6
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,659.88,486.11
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,704.87,519.6
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,748.32,551.37
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,787.5,579.58
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,824.26,605.48
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,856.98,627.55
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,886.78,647.66
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,909.96,663.64
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,929.69,677.46
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,944.0,687.57
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,954.77,695.52
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,955.56,697.06
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,962.08,702.61
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,954.49,698.69
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,943.49,692.75
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,916.04,675.95
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,885.48,657.16
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,852.41,637.41
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,816.76,615.7
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,751.37,571.91
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,695.08,533.93
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,634.08,492.15
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,573.24,449.18
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,491.21,388.55
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,394.39,314.59
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,308.55,246.14
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,226.44,178.03
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,119.07,87.25
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,28.28,17.95
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,43.03,31.46
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,54.74,42.02
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,66.1,52.0
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,74.2,58.9
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,82.03,65.37
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,89.28,71.21
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,96.17,76.64
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,100.4,79.74
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,103.05,81.5
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,108.35,85.29
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,113.09,88.58
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,112.83,87.93
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,155.72,96.58
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,208.63,129.41
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,261.56,169.31
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,311.08,209.5
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,361.93,251.85
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,412.67,293.78
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,463.11,334.57
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,512.05,373.8
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,561.05,412.09
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,612.96,451.41
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,664.84,490.28
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,619.93,455.68
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,536.4,391.57
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,435.22,319.73
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,318.86,234.78
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,490.93,361.88
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,669.36,487.5
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,622.13,452.45
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,581.24,422.61
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,626.72,457.19
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,690.99,503.73
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,674.35,492.54
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,635.11,466.64
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,590.06,435.94
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,543.24,403.57
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,550.14,411.01
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,555.39,417.12
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,478.55,362.55
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,401.45,306.64
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,555.18,426.98
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,700.86,536.44
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,639.1,493.2
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,577.46,450.07
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,499.91,393.38
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,406.41,322.78
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,318.75,253.66
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,234.9,184.69
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,146.71,108.95
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,37.91,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,15.13,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,18.14,9.51
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,29.76,20.0
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,43.49,32.16
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,56.9,43.86
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,71.64,56.44
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,86.23,68.64
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,112.14,90.15
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,130.91,105.27
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,99.74,78.86
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,55.62,41.59
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,39.82,28.09
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,24.05,14.66
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,21.99,12.85
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,19.93,10.35
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,154.97,114.64
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,276.2,203.66
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,289.92,213.57
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,302.55,223.04
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,280.32,206.77
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,262.0,193.26
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,375.62,275.12
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,516.9,374.76
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,541.36,392.09
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,563.32,407.92
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,645.38,468.63
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,739.48,536.83
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,645.67,468.2
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,510.17,369.1
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,694.01,503.67
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,874.43,628.8
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,897.79,643.18
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,917.93,656.96
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,931.53,667.53
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,941.7,676.12
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,938.33,674.92
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,931.22,671.58
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,762.26,556.81
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,557.35,412.57
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,730.3,540.54
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,866.17,636.59
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,823.01,608.75
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,787.09,587.25
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,739.74,557.53
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,691.27,526.33
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,630.84,485.32
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,570.51,443.29
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,495.43,388.34
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,404.79,320.13
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,318.89,253.07
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,236.88,186.16
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,125.65,93.42
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.5,0.71
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,33.07,22.25
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,52.64,40.11
