Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,70.86,56.42
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,87.34,70.88
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,101.09,82.61
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,114.39,93.64
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,124.79,101.77
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,134.78,109.37
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,142.26,114.96
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,141.61,113.76
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,146.18,116.91
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,150.32,119.69
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,151.84,120.32
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,192.53,129.22
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,234.38,153.96
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,279.2,186.3
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,325.77,223.33
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,369.78,259.35
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,415.63,296.09
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,463.32,333.51
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,509.59,369.77
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,556.08,405.19
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,603.14,439.56
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,652.18,474.47
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,696.01,505.35
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,738.65,534.68
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,776.76,560.77
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,812.73,585.03
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,844.5,606.28
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,873.48,625.53
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,896.69,641.08
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,916.72,654.33
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,883.5,631.23
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,842.69,603.16
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,880.82,631.65
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,922.16,661.22
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,877.51,632.11
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,836.8,606.01
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,838.89,610.15
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,837.93,612.0
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,802.01,590.59
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,764.13,567.91
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,716.76,537.32
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,668.25,505.45
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,607.05,464.35
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,526.95,408.85
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,455.53,357.28
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,386.18,305.07
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,301.75,239.17
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,220.37,172.97
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,117.73,87.25
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,8.96,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,16.99,3.65
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,32.31,21.38
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,47.69,35.4
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,58.1,44.78
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,66.04,51.73
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,86.87,69.47
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,104.32,83.94
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,125.16,100.74
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,141.29,113.25
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,154.2,123.37
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,175.34,140.1
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,184.61,146.75
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,193.48,153.06
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,200.94,158.5
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,215.49,160.91
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,221.35,164.84
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,239.39,178.38
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,257.09,190.81
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,290.62,215.0
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,284.45,210.52
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,285.82,211.63
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,234.92,174.46
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,180.41,134.11
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,225.02,167.61
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,270.54,200.77
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,285.45,211.3
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,300.74,222.21
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,200.92,148.87
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,98.28,71.29
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,109.36,80.35
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,120.58,89.27
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,87.07,63.28
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,53.56,37.03
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,65.27,46.48
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,77.08,55.99
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,78.7,57.36
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,80.32,58.76
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,93.24,69.28
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,106.47,80.1
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,108.43,81.87
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,110.54,83.81
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,161.34,125.29
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,216.7,170.03
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,143.32,111.76
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,72.62,54.39
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,62.22,46.21
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,52.19,38.13
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,210.4,173.19
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,372.46,304.1
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,290.63,236.91
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,196.36,158.43
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,126.6,97.0
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,48.11,11.23
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,18.19,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,17.17,4.66
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,34.16,23.71
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,50.97,39.37
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,61.11,48.76
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,71.9,58.42
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,90.9,75.16
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,110.17,91.84
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,120.45,100.25
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,136.81,113.76
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,155.49,129.0
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,170.6,141.01
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,183.44,150.99
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,195.59,160.31
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,207.4,169.24
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,239.42,179.35
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,267.59,199.37
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,293.29,219.44
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,323.39,242.4
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,355.16,266.89
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,374.43,282.17
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,391.73,295.53
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,359.4,272.3
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,307.65,233.78
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,281.37,213.73
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,245.98,186.61
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,270.22,205.05
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,295.09,223.71
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,344.32,260.54
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,393.88,297.11
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,380.75,287.38
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,366.31,276.95
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,292.25,221.59
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,228.73,173.49
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,248.9,189.66
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,269.77,206.17
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,271.85,208.09
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,274.11,210.26
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,464.34,357.39
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,642.23,488.48
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,503.61,386.62
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,363.54,281.52
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,282.2,220.36
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,183.56,143.28
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,109.08,84.06
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,41.39,28.73
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,35.97,24.44
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,30.56,20.06
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,25.16,15.58
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,19.77,11.04
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,14.81,6.82
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.86,2.56
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.15,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.46,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.28,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.83
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,21.05
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,44.35,33.36
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,57.76,45.17
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,71.77,57.38
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,85.66,69.28
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,99.78,81.05
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,113.76,92.51
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,126.28,102.75
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,138.67,112.82
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,126.5,102.0
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,113.43,90.56
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,149.35,119.98
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,185.91,142.46
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,194.22,148.14
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,202.47,153.93
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,210.82,160.11
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,219.23,166.37
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,262.92,198.97
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,297.12,223.94
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,307.57,231.11
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,318.11,238.35
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,371.44,277.09
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,428.75,317.99
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,529.36,392.31
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,645.72,476.36
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,612.02,451.12
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,564.88,416.58
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,421.55,314.44
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,266.08,199.23
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,284.23,213.12
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,302.95,226.95
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,338.44,254.2
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,360.85,271.81
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,378.05,285.38
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,395.93,299.56
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,412.38,313.7
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,429.12,328.21
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,550.06,422.81
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,669.52,514.04
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,507.83,394.74
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,348.52,272.87
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,286.62,225.51
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,224.49,176.67
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,197.82,156.38
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,170.82,135.36
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,375.82,307.86
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,556.18,451.12
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,463.74,376.83
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,371.42,300.63
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,265.76,208.54
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,154.5,66.84
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,54.08,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.31
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,24.38,15.13
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,37.57,27.13
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,53.47,41.34
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,69.2,55.15
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,50.53,38.82
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,28.9,19.79
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,87.11,70.19
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,138.23,113.3
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,147.42,120.31
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,162.73,132.4
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,161.95,131.02
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,149.39,119.99
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,147.61,118.19
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,146.55,111.72
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,183.43,139.78
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,220.96,167.91
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,226.06,171.54
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,230.92,175.12
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,258.37,195.44
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,286.72,216.18
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,263.52,198.67
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,238.56,179.86
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,312.14,234.77
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,394.29,294.55
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,448.49,334.07
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,508.22,377.27
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,658.94,491.4
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,817.3,607.18
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,744.51,550.78
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,628.65,464.1
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,697.66,515.56
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,757.72,559.42
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,864.63,637.79
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,949.53,697.18
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,955.98,702.15
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,958.93,705.67
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,814.79,607.69
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,647.12,486.43
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,637.47,482.89
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,625.7,476.9
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,571.52,439.45
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,494.34,384.77
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,556.54,435.41
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,613.4,480.96
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,541.9,430.1
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,492.5,394.74
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,433.88,350.2
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,376.16,304.89
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,304.52,247.07
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,235.37,189.1
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,154.62,119.0
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,56.13,23.12
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,19.92,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,15.69,4.98
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,32.31,22.14
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,48.34,36.96
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,64.48,51.57
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,80.38,65.67
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,72.93,59.08
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,65.16,52.1
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,84.04,68.32
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,102.55,83.93
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,131.8,108.46
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,157.33,129.4
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,165.92,135.86
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,173.99,141.87
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,161.25,130.88
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,153.17,118.24
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,185.31,142.86
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,218.22,167.73
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,272.78,200.29
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,383.38,278.62
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,415.48,308.05
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,433.14,324.19
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,449.03,337.1
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,477.23,358.94
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,380.33,287.66
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,259.54,196.07
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,392.98,297.05
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,539.07,403.26
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,417.04,313.38
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,279.27,210.19
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,395.6,298.03
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,512.58,383.23
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,586.09,437.18
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,650.87,484.76
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,626.95,467.91
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,600.6,449.74
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,539.23,406.06
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,454.4,344.63
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,352.14,269.69
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,230.94,177.5
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,235.23,181.76
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,239.98,186.16
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,305.37,239.44
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,352.29,278.26
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,236.06,186.78
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,110.42,84.92
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,96.08,73.81
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,81.63,62.32
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,67.06,50.5
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,52.32,38.3
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,38.89,26.99
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,26.42,16.34
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,16.48,7.69
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,6.57,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,15.24,8.01
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,27.24,18.7
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,23.12,14.91
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,11.16
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,21.5,13.31
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,24.01,15.44
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,38.57,28.02
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,53.2,40.48
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,43.97
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.25
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,75.11,56.13
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,87.99,66.46
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,103.48,78.79
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,119.11,91.15
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,146.31,112.32
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,174.05,133.56
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,248.61,190.88
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,316.93,241.99
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,421.42,319.06
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,543.25,406.18
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,596.71,443.9
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,660.32,488.75
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,693.64,510.89
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,730.08,535.02
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,550.38,408.57
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,324.48,242.97
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,317.88,239.11
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,311.0,233.89
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,381.72,286.62
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,441.04,329.9
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,350.87,263.73
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,242.46,183.07
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,200.61,152.4
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,158.54,120.55
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,163.58,124.95
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,169.07,129.63
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,153.94,118.31
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,138.79,106.86
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,150.36,116.86
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,163.09,127.78
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,141.7,111.07
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,120.32,94.12
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,99.53,77.23
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,78.48,59.83
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,59.32,43.86
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,39.42,27.03
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,23.97,13.73
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,10.7,0.59
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.36,8.18
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.75,20.89
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.96,31.31
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,32.16,22.94
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,26.4,17.87
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,44.69,33.99
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,62.9,49.73
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,81.86,65.81
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,100.44,81.26
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,123.99,100.63
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,146.96,119.16
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,168.49,135.94
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,189.58,152.07
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,203.41,162.73
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,205.3,155.77
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,229.2,172.9
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,254.57,191.15
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,301.23,222.15
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,372.81,272.33
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,397.93,286.6
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,470.9,339.91
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,521.87,381.02
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,572.1,420.51
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,601.18,441.22
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,616.94,450.29
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,684.89,501.84
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,756.69,555.87
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,796.0,582.36
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,833.09,606.62
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,866.41,628.3
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,896.89,648.1
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,920.7,662.3
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,941.15,674.41
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,956.79,684.88
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,968.95,693.32
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,976.12,699.39
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,993.12,711.92
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,988.25,712.05
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,979.83,710.29
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,964.05,702.53
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,945.04,692.78
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,917.09,676.68
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,892.73,662.99
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,851.36,638.14
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,808.08,611.65
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,753.71,576.79
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,698.5,540.41
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,628.23,491.73
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,558.76,441.61
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,469.78,373.9
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,380.31,302.57
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,272.06,211.93
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,163.14,94.07
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,56.07,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.4,8.17
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,37.32,25.98
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,55.14,42.09
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,42.94,31.87
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,27.23,18.21
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,73.71,58.48
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,113.56,92.18
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,105.64,84.94
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,99.73,79.48
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,139.73,112.41
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,178.98,143.97
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,182.89,146.32
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,182.71,145.44
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,195.35,155.21
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,229.3,165.41
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,262.76,187.82
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,297.19,213.05
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,321.21,234.75
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,334.43,247.51
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,365.93,270.64
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,389.57,288.09
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,407.92,301.85
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,413.8,306.3
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,488.91,360.6
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,577.91,423.86
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,516.06,379.22
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,435.63,320.6
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,473.13,348.27
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,512.75,376.73
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,415.27,307.07
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,300.87,223.63
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,619.13,461.56
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,914.03,663.93
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,927.29,671.03
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,937.19,678.64
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,631.94,469.65
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,248.07,185.0
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,322.23,243.05
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,383.16,289.69
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,604.61,458.42
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,802.51,602.5
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,782.97,590.37
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,761.38,578.41
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,717.09,549.39
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,671.5,519.01
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,611.36,477.7
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,532.43,421.59
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,459.44,366.68
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,388.86,311.72
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,309.58,248.48
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,232.88,185.16
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,137.98,105.96
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,53.2,28.37
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,19.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,21.9,10.08
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,36.23,24.86
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.44,36.89
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,63.53,49.32
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,76.15,60.2
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,93.92,75.35
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,112.23,90.67
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,122.18,98.53
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,138.4,111.48
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,157.52,126.86
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,172.94,139.03
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,185.87,148.79
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,198.14,157.92
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,208.73,157.64
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,244.45,182.3
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,263.94,193.22
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,304.43,220.84
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,317.33,232.85
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,336.72,249.24
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,347.74,257.48
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,357.23,264.39
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,299.75,222.69
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,238.63,177.57
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,232.89,173.45
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,226.85,168.98
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,212.41,158.19
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,197.47,147.01
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,496.58,375.62
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,808.51,596.49
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,744.39,545.77
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,637.99,467.01
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,448.86,333.61
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,224.26,166.88
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,457.09,343.19
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,693.91,511.92
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,604.86,448.21
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,530.59,395.1
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,655.79,489.68
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,779.76,580.19
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,791.72,594.43
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,799.69,600.08
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,550.9,421.73
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,286.08,219.89
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,518.94,405.15
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,721.52,557.58
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,664.44,517.42
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,607.3,477.86
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,531.22,421.4
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,457.33,364.68
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,355.03,284.84
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,275.83,219.83
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,184.72,142.77
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,90.78,53.61
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,28.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
