Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,11.95,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,22.0,10.36
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,33.93,22.95
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,46.03,33.97
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,55.53,42.45
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.77,50.45
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,80.71,64.08
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,99.5,79.9
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,88.58,70.21
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,91.0,71.85
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,82.05,63.91
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,72.34,55.43
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,78.99,60.66
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,85.34,65.59
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,91.27,67.12
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,97.27,71.65
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,170.81,127.86
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,229.06,171.03
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,242.95,181.26
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,257.17,191.87
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,270.63,201.6
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,284.17,211.29
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,209.92,155.91
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,118.89,86.76
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,158.07,116.85
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,198.01,147.14
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,278.45,207.48
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,363.24,269.9
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,363.85,269.72
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,363.92,269.41
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,285.12,211.68
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,196.04,145.28
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,216.11,160.7
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,236.65,176.29
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,612.12,462.17
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,947.2,695.65
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,823.35,607.21
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,672.16,497.23
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,817.41,607.86
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,948.29,701.86
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,565.24,434.02
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,126.05,93.5
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,145.55,109.87
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,166.59,127.05
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,346.31,271.93
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,509.85,399.44
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,465.28,367.02
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,420.25,334.35
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,367.57,294.06
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,315.3,252.95
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,239.21,192.04
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,182.11,144.4
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,118.76,90.15
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,41.58,22.2
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,16.34,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,11.95,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,22.3,10.77
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,37.76,26.19
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,53.3,40.2
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,61.71,47.77
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,67.42,52.73
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,90.52,72.48
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,113.61,91.91
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,130.69,105.77
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,147.08,118.84
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,156.13,125.64
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,173.72,139.38
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,174.77,139.5
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,188.38,149.85
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,201.17,152.58
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,202.22,152.24
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,246.42,183.0
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,283.89,208.54
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,310.17,228.78
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,336.38,248.97
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,245.87,182.75
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,125.07,91.64
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,128.24,94.13
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,131.61,96.67
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,193.98,143.93
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,257.16,190.92
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,377.17,280.08
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,508.02,374.79
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,518.0,381.7
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,520.85,383.99
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,506.05,373.39
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,489.04,361.2
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,453.23,335.49
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,414.87,307.75
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,532.57,395.42
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,638.83,472.82
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,631.57,468.18
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,622.82,463.09
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,665.43,496.06
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,685.96,513.66
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,669.35,510.17
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,650.67,491.8
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,619.93,472.18
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,587.43,451.14
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,468.8,363.81
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,374.03,291.85
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,332.36,261.26
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,272.52,215.75
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,227.64,180.53
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,182.96,144.6
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,137.47,107.51
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,91.31,69.09
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,46.38,31.61
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,13.19,3.26
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,2.88
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.56
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.49,27.4
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,54.05,41.01
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,69.44,54.24
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,80.52,63.65
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,91.52,72.83
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,99.27,78.97
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,106.94,84.93
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,90.77,71.08
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,73.18,56.13
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,66.53,50.27
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,59.89,44.48
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,62.86,44.63
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,65.84,46.87
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,108.43,79.99
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,149.87,111.66
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,169.76,126.65
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,190.11,141.98
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,172.28,128.02
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,153.53,113.45
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,183.07,135.89
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,213.14,158.53
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,307.37,228.91
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,409.94,303.85
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,392.15,290.57
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,371.9,275.78
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,372.43,276.29
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,372.36,276.33
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,380.43,282.43
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,388.43,288.51
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,396.37,294.07
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,404.35,299.69
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,394.44,292.83
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,383.86,285.55
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,389.31,290.23
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,394.87,295.01
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,346.54,259.86
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,276.84,208.38
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,263.26,206.49
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,249.54,189.17
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,214.21,162.53
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,178.62,135.38
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,333.58,259.3
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,450.71,351.62
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,407.62,319.95
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,364.65,288.24
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,317.21,252.31
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,269.99,215.5
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,215.16,171.22
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,160.91,126.2
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,90.49,67.27
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,27.27,13.2
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,12.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.56,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,11.92,4.36
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,18.94,10.59
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,27.23,17.84
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,35.53,25.0
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,32.63,22.47
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,29.73,19.92
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,18.57,10.28
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,7.42,0.69
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,8.67,1.73
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,9.92,2.77
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,69.46,52.87
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,124.51,98.3
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,132.32,99.77
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,140.78,106.02
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,167.09,126.08
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,193.97,146.46
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,204.04,153.94
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,214.3,161.6
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,310.26,230.86
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,448.91,332.82
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,433.25,323.59
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,407.98,305.43
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,465.24,347.46
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,537.12,399.46
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,607.02,451.08
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,688.28,510.74
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,554.06,413.27
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,388.51,289.28
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,363.26,271.28
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,325.22,243.33
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,362.56,271.09
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,390.06,291.32
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,683.57,514.87
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,946.79,703.2
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,829.41,618.0
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,693.48,517.38
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,675.71,506.93
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,655.98,494.59
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,507.12,385.52
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,356.7,272.05
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,287.01,219.65
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,199.01,151.91
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,363.28,283.59
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,507.37,395.61
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,454.27,356.28
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,383.14,303.29
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,331.82,264.56
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,280.85,224.83
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,221.12,176.58
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,162.23,127.64
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,87.35,64.99
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,19.91,8.3
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.71,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.28,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,8.21,1.26
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,13.16,5.67
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,19.35,11.11
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,25.57,16.5
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,37.19,26.51
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,48.86,36.45
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,47.62,35.17
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,46.4,33.91
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,92.3,72.45
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,134.01,106.89
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,107.62,84.46
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,79.09,60.44
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,75.84,54.94
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,72.54,52.19
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,113.55,84.03
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,153.87,114.82
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,191.51,143.4
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,229.72,172.21
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,239.0,178.69
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,248.54,185.41
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,228.39,170.17
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,207.08,154.06
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,209.01,155.17
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,210.83,156.17
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,205.92,152.42
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,200.78,148.54
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,202.92,150.13
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,204.99,151.67
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,239.4,177.33
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,274.66,203.23
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,287.13,212.24
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,299.94,221.5
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,330.52,243.67
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,348.12,256.17
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,481.36,352.62
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,600.44,434.51
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,796.7,570.07
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,959.02,673.16
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,950.62,665.39
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,938.64,657.92
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,741.93,536.33
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,515.49,382.88
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,686.62,510.18
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,812.46,595.92
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,759.06,562.92
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,704.73,530.29
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,642.67,489.72
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,580.82,447.34
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,492.97,384.33
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,408.41,320.2
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,296.3,230.05
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,197.23,135.65
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,67.53,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,14.08,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,25.5,13.72
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,40.39,28.42
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,55.07,41.58
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,66.9,52.03
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,79.21,62.58
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,84.52,67.05
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,87.32,69.25
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,93.97,74.49
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,100.53,79.55
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,110.61,87.48
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,120.6,95.24
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,158.69,125.91
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,198.05,157.01
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,185.06,139.29
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,183.58,137.82
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,225.85,168.03
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,283.03,209.08
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,322.55,234.19
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,377.43,272.5
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,413.74,300.47
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,450.76,328.58
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,486.47,355.89
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,524.07,384.31
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,563.88,413.06
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,600.47,439.1
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,670.27,492.29
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,751.71,553.35
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,791.02,581.18
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,828.19,606.48
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,860.3,628.0
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,889.46,647.54
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,914.15,664.15
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,935.56,678.68
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,950.76,689.24
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,962.48,697.69
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,963.57,699.35
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,960.95,698.81
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,955.11,697.44
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,954.15,699.44
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,937.27,689.62
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,917.32,677.95
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,888.91,661.7
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,857.93,643.63
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,816.78,617.14
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,773.73,589.07
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,718.39,552.91
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,662.19,515.2
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,588.2,462.3
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,524.2,415.09
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,439.17,350.34
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,358.34,285.22
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,258.34,202.03
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,148.82,103.1
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,51.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,7.68,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,14.84,5.7
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,30.25,19.97
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,45.08,33.22
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,61.89,47.95
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,78.53,62.25
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,77.81,61.56
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,79.53,62.87
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,85.98,67.98
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,90.69,71.55
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,92.46,72.75
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,94.04,73.81
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,144.11,114.8
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,202.97,161.93
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,187.07,141.57
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,181.43,137.04
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,227.55,167.54
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,306.72,222.66
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,297.15,218.94
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,287.85,214.77
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,294.07,219.16
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,299.55,222.89
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,281.88,209.84
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,267.59,199.27
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,307.26,228.22
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,354.9,262.48
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,534.78,398.53
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,736.32,544.81
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,773.95,569.33
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,820.52,599.3
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,853.61,620.85
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,883.87,640.53
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,907.99,656.15
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,928.83,669.7
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,882.49,639.12
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,815.23,591.39
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,902.21,654.87
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,971.87,700.46
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,967.06,697.86
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,958.83,693.86
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,942.37,684.44
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,929.91,677.81
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,902.24,661.84
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,871.94,644.21
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,830.0,619.09
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,786.24,592.32
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,733.19,558.41
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,679.23,523.0
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,605.51,472.08
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,526.81,415.49
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,442.05,352.01
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,361.43,287.77
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,257.34,201.56
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,143.87,100.76
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,49.12,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.06
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,9.45,2.62
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,12.34,5.16
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,17.3,9.49
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,22.28,13.79
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,19.81,11.59
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,17.34,9.4
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,71.89,55.88
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,121.32,96.51
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,154.0,122.35
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,181.57,143.55
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,146.37,104.37
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,157.6,93.68
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,207.7,126.72
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,258.74,166.03
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,308.23,206.85
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,358.84,249.41
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,409.52,292.13
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,459.92,333.93
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,508.34,372.97
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,556.64,410.97
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,604.74,448.56
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,654.57,486.88
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,698.77,518.91
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,741.71,549.18
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,781.89,577.44
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,809.43,595.74
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,841.62,616.48
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,871.12,635.2
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,897.89,650.73
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,921.63,664.12
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,937.85,673.93
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,964.45,690.38
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,972.56,695.62
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,977.17,698.97
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,973.94,697.55
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,967.28,694.2
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,955.93,688.73
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,941.29,681.32
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,915.14,667.23
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,886.19,651.29
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,853.67,632.81
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,813.21,608.65
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,761.54,576.12
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,708.93,542.14
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,632.52,489.03
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,557.22,434.96
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,466.04,367.4
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,387.12,305.76
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,284.43,221.89
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,190.32,135.2
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,62.92,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,12.8,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,23.8,12.7
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,39.46,27.76
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,54.87,41.62
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,66.15,51.71
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,78.2,62.21
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,89.07,71.46
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,99.65,80.28
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,115.25,93.02
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,137.88,111.4
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,147.35,118.83
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,162.93,131.25
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,168.43,135.05
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,162.61,129.64
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,156.8,118.79
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,151.23,113.83
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,170.48,128.09
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,190.2,142.58
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,206.28,154.55
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,222.79,166.84
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,226.28,169.03
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,229.67,171.18
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,149.39,110.44
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,64.41,44.9
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,80.19,57.21
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,96.03,69.45
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,104.43,75.93
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,112.95,82.52
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,81.81,58.3
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,50.38,33.79
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,52.47,35.53
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,54.54,37.25
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,53.64,36.58
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,52.75,35.92
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.27
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,68.62,48.67
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,58.05,40.41
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,47.53,32.18
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,42.06,27.97
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,36.6,23.74
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,50.75,35.15
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,64.91,46.58
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,105.4,79.26
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,150.09,115.24
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,215.81,168.72
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,270.8,213.28
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,240.87,190.62
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,210.61,167.47
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,172.56,136.96
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,121.27,95.07
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,90.51,69.46
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,59.44,43.23
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,35.61,23.18
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,14.01,4.82
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,7.26,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,24.86,13.66
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,39.76,28.18
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,54.42,41.43
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,63.22,49.3
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,72.56,57.34
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,79.73,63.4
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,86.64,69.08
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,90.89,72.27
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,95.4,75.6
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,97.29,76.88
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,98.99,78.01
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,100.0,78.41
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,100.8,78.66
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,112.16,75.79
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,159.32,95.24
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,207.17,126.3
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,256.87,164.5
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,307.17,205.72
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,364.03,252.33
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,414.23,296.06
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,454.82,329.19
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,480.13,348.91
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,500.8,364.42
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,520.33,377.92
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,543.28,393.21
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,599.55,433.28
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,666.98,480.12
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,698.44,501.13
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,730.33,522.51
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,764.81,546.16
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,798.07,568.88
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,699.45,502.43
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,585.61,424.37
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,707.63,513.36
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,834.14,600.96
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,743.53,540.35
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,645.42,474.4
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,784.69,575.51
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,884.83,647.05
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,593.59,444.96
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,281.69,212.56
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,221.29,168.63
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,181.15,138.35
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,99.14,74.27
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,25.63,15.24
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,22.71,12.99
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,19.8,10.69
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,16.48,7.99
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,13.17,5.27
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,10.27,2.87
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,7.39,0.44
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,4.92,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.46,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
