Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,7.39,0.65
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,11.51,4.35
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,16.05,8.41
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,20.6,12.43
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,15.65,8.07
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,10.71,3.72
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,80.46,63.89
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,137.96,112.01
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,159.46,129.42
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,180.19,146.05
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,187.42,151.48
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,194.25,156.6
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,206.32,158.16
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,224.02,170.38
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,230.23,174.52
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,234.72,177.73
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,244.48,185.09
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,266.34,201.67
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,304.33,229.32
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,358.38,268.81
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,432.21,322.72
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,563.99,421.31
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,584.65,435.26
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,595.54,439.97
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,664.26,492.32
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,743.25,551.06
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,784.69,577.89
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,824.48,602.3
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,827.04,600.06
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,802.17,577.66
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,732.27,529.74
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,648.81,472.0
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,715.33,520.85
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,767.72,558.82
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,770.16,561.88
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,770.42,564.1
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,899.66,656.41
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,975.34,705.57
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,975.54,706.47
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,959.83,698.26
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,935.12,683.82
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,907.56,667.64
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,872.42,647.03
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,834.97,624.67
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,790.82,597.4
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,740.83,565.46
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,679.9,524.24
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,619.16,481.62
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,537.5,422.01
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,458.81,361.57
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,359.06,281.56
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,266.93,196.26
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,129.85,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.64
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,32.85,22.53
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,47.26,35.59
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,62.98,49.52
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,78.59,63.05
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,84.59,68.15
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,93.26,75.4
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,71.48,56.32
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,54.78,41.71
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,107.7,86.53
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,173.69,141.15
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,165.31,133.4
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,154.84,124.2
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,170.69,125.61
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,211.15,146.79
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,263.8,187.84
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,308.09,225.03
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,296.61,205.99
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,353.82,244.76
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,408.02,291.34
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,461.63,336.35
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,513.4,379.34
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,564.29,420.48
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,612.15,457.26
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,657.57,491.06
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,633.73,470.8
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,576.7,425.1
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,699.32,518.78
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,818.49,605.62
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,851.69,626.94
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,882.11,646.96
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,906.39,662.88
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,927.42,676.7
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,891.86,653.94
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,821.87,603.46
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,909.68,669.05
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,965.5,706.35
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,846.62,626.43
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,675.67,504.14
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,818.68,611.95
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,935.03,691.67
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,910.17,675.88
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,888.68,663.7
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,821.13,619.43
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,752.01,573.65
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,702.56,540.78
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,642.65,499.49
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,582.08,456.95
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,522.05,413.25
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,446.51,356.13
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,374.02,298.38
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,282.83,223.06
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,198.4,146.29
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,96.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,11.52,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,22.0,11.74
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,30.54,20.6
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,38.89,28.31
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,58.91,45.98
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,80.36,64.61
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,98.58,80.1
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,117.58,95.94
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,128.71,104.62
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,136.88,110.65
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,155.53,125.77
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,176.09,142.29
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,183.28,147.43
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,199.02,159.52
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,194.72,145.12
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,228.68,160.75
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,267.16,188.37
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,302.44,216.3
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,338.53,244.44
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,376.11,274.13
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,394.72,291.13
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,418.1,310.45
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,448.09,333.3
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,479.35,356.92
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,498.14,371.22
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,516.08,384.7
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,586.83,438.01
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,671.3,500.64
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,693.25,516.76
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,713.44,531.79
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,747.49,556.46
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,777.08,577.91
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,510.28,386.36
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,200.32,150.43
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,483.74,368.67
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,744.55,558.02
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,589.0,444.08
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,425.52,321.98
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,249.93,190.94
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,74.23,53.61
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,403.53,316.76
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,710.92,546.17
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,641.69,494.26
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,572.17,443.39
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,467.34,365.68
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,385.6,303.33
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,354.01,280.73
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,321.48,256.78
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,481.02,385.7
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,594.72,471.81
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,512.72,408.67
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,433.51,346.15
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,325.01,257.56
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,231.27,172.49
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,112.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,13.23,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,23.92,13.12
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.46,23.72
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,44.82,33.15
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,49.7,37.62
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,52.68,40.22
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,73.48,58.01
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,93.2,74.55
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,115.62,93.09
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,132.65,106.81
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,100.36,79.24
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,78.35,60.44
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,87.27,67.55
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,102.11,79.45
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,106.89,70.39
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,153.84,85.91
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,206.49,120.0
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,260.49,162.03
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,320.99,222.64
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,366.55,267.9
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,398.13,287.45
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,476.57,345.68
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,529.03,389.04
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,580.76,430.82
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,630.8,470.51
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,680.02,508.74
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,725.44,542.98
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,769.27,575.34
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,810.67,604.18
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,849.96,631.09
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,884.66,654.46
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,916.43,675.77
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,942.86,693.81
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,965.95,709.69
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,984.67,721.97
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,999.9,732.0
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,1007.21,737.78
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,1010.92,741.41
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,1009.46,742.8
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,1004.47,741.97
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,941.79,701.1
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,845.91,637.15
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,835.83,632.83
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,814.3,619.92
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,831.69,633.09
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,834.89,636.06
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,788.14,604.71
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,735.02,568.53
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,674.1,525.74
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,613.17,481.5
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,533.0,422.91
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,455.34,363.1
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,352.94,280.03
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,258.03,194.15
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,123.97,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,11.95,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.96,12.53
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,31.13,21.1
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,39.16,28.54
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,44.4,33.32
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,49.55,37.83
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,52.89,40.62
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,61.23,47.62
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,63.4,49.11
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,65.5,50.5
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,67.03,51.49
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,68.46,52.39
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,79.37,61.09
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,80.94,61.93
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,95.46,60.09
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,149.27,80.84
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,203.9,116.21
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,259.55,159.52
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,315.2,206.38
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,371.23,254.47
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,426.5,301.19
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,481.46,346.56
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,534.49,389.88
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,586.63,431.29
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,636.98,470.24
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,686.08,507.21
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,731.81,540.87
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,775.86,572.56
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,816.98,600.21
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,855.88,626.07
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,890.9,648.92
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,922.97,669.72
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,950.1,686.25
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,973.86,700.61
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,992.28,712.59
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,1007.14,722.41
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,1014.06,727.31
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,1017.37,730.11
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,1015.9,731.51
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,1010.89,730.84
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,998.75,724.32
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,983.26,715.83
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,973.18,711.47
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,947.98,697.22
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,912.65,675.49
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,874.92,652.06
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,825.85,621.41
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,775.34,589.13
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,718.6,550.8
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,656.6,507.36
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,574.04,448.43
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,494.21,388.3
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,386.75,303.69
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,287.01,215.56
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,142.62,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,13.23,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.01,13.26
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.5,22.96
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,44.61,33.02
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,51.09,38.85
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,57.4,44.31
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,61.42,47.61
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,65.31,50.7
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,67.82,52.43
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,70.21,54.0
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,71.68,54.91
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,80.17,61.64
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,81.13,62.09
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,81.96,62.45
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,94.89,60.12
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,146.24,80.2
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,198.55,113.75
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,260.52,161.04
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,317.53,214.44
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,370.92,262.48
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,407.0,287.43
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,471.85,335.41
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,522.77,376.16
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,572.94,415.33
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,603.97,437.94
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,622.42,449.53
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,687.52,498.72
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,757.17,550.97
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,726.6,524.8
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,668.32,479.37
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,790.32,568.74
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,901.6,644.3
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,763.79,550.22
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,564.89,407.94
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,626.54,454.1
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,707.22,510.62
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,726.65,525.38
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,744.53,539.71
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,890.77,644.86
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,986.25,708.45
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,986.89,709.55
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,971.35,701.44
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,770.34,569.92
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,554.72,416.14
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,717.46,539.06
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,848.96,628.68
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,805.53,600.68
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,755.33,569.16
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,692.15,528.01
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,629.24,485.37
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,547.22,426.77
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,467.81,366.99
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,363.59,284.36
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,264.66,197.81
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,129.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,24.67,13.69
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.56,24.51
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,46.26,34.15
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,54.13,41.11
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,59.55,45.76
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,65.49,50.68
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,71.08,55.16
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,71.09,54.85
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,71.29,54.7
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,72.69,55.65
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,81.25,62.57
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,82.44,63.21
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,83.47,63.72
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,95.85,61.26
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,145.98,80.89
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,198.21,114.72
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,251.63,155.82
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,304.28,199.52
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,363.17,248.62
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,414.54,291.41
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,465.51,332.89
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,515.04,372.85
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,563.93,411.25
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,612.07,447.84
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,657.25,481.29
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,700.94,513.11
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,743.44,543.41
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,782.09,569.56
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,818.6,593.65
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,851.23,615.05
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,881.06,634.6
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,905.68,651.15
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,927.09,665.74
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,942.37,677.46
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,954.24,687.19
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,957.76,690.34
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,957.75,691.44
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,961.69,696.67
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,953.78,694.33
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,936.95,685.02
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,917.08,673.84
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,888.55,657.5
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,857.41,639.37
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,678.24,515.69
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,494.28,380.94
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,594.51,460.76
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,663.9,514.08
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,599.77,467.7
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,536.58,421.65
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,455.51,361.01
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,377.89,299.89
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,285.56,224.5
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,182.83,136.89
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,88.29,3.06
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,24.62,13.59
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.2,25.02
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.54,35.23
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,54.6,41.52
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,63.22,48.9
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,68.03,52.83
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,72.66,56.49
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,74.81,57.98
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,76.87,59.36
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,78.3,60.33
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,79.6,61.18
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,80.04,61.21
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,88.74,68.05
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,100.32,65.2
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,148.94,84.17
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,198.89,116.2
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,250.42,155.68
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,302.54,198.88
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,355.5,243.65
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,407.32,286.9
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,461.63,331.01
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,510.58,370.81
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,558.91,409.17
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,605.78,444.81
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,651.78,478.86
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,694.48,510.61
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,735.97,540.88
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,774.65,568.48
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,811.54,593.43
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,844.14,615.2
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,874.02,635.14
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,899.23,651.99
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,921.31,666.87
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,937.81,677.87
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,964.58,695.66
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,964.93,696.67
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,961.44,695.54
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,957.03,695.04
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,949.26,692.47
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,941.04,688.74
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,921.82,677.87
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,894.78,662.56
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,865.11,645.45
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,824.13,619.53
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,781.25,592.04
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,728.05,557.16
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,673.86,520.82
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,600.78,468.92
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,537.91,423.08
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,457.8,362.92
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,381.11,302.3
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,288.92,226.94
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,203.11,152.0
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,90.04,9.08
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,12.8,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.24,12.51
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.74,22.09
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,43.72,31.95
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,49.02,36.72
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,54.24,41.22
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,57.99,44.38
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,61.63,47.36
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,63.61,48.76
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,65.52,50.08
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,73.2,56.22
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,74.59,57.04
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,75.43,57.42
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,76.15,57.7
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,88.46,55.62
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,139.17,75.28
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,200.46,115.86
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,252.74,155.91
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,304.64,199.1
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,357.02,243.56
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,409.13,287.02
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,461.17,329.41
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,511.65,370.18
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,561.46,409.33
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,609.18,445.29
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,656.01,479.6
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,699.61,511.48
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,741.75,541.65
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,781.62,568.97
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,819.56,594.27
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,853.07,616.23
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,883.79,636.34
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,909.75,652.03
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,932.52,665.68
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,950.61,677.74
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,965.34,687.8
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,972.74,693.8
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,976.68,697.82
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,975.14,699.07
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,970.22,698.35
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,968.83,699.13
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,951.64,689.83
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,927.86,676.95
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,901.23,662.21
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,861.98,638.11
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,827.15,616.83
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,777.9,585.76
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,727.55,553.29
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,657.85,505.11
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,588.85,456.0
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,507.89,396.92
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,424.59,333.3
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,323.25,252.32
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,229.97,172.0
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,115.41,19.56
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,14.08,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,25.67,14.29
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,37.88,26.28
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.18,37.29
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.52,44.68
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,66.67,51.64
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,72.35,56.43
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,78.94,61.86
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,111.92,89.2
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,144.59,115.72
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,111.29,87.76
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,87.83,68.05
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,89.32,68.93
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,90.56,69.59
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,101.25,66.82
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,148.75,85.86
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,199.87,119.48
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,251.77,159.53
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,308.12,205.56
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,357.87,247.5
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,408.17,289.39
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,457.91,329.91
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,505.9,368.69
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,553.7,406.38
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,598.62,441.07
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,642.39,474.07
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,661.23,485.78
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,660.11,482.54
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,731.59,535.33
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,799.09,584.83
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,812.82,590.45
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,814.13,587.69
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,797.45,576.73
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,764.82,555.28
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,750.53,545.49
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,733.32,533.55
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,719.94,525.18
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,704.34,515.29
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,817.15,597.96
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,917.26,669.1
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,841.22,617.87
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,772.48,570.96
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,791.02,588.26
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,804.77,601.4
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,763.72,574.46
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,721.24,546.64
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,667.26,510.46
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,612.97,473.25
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,546.49,425.37
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,481.16,376.97
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,384.5,304.18
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,310.66,245.74
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,223.66,174.76
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,140.42,103.9
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,59.57,10.39
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,13.66,0.0
