Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,24.94,13.62
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,38.5,26.73
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,50.82,37.83
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.82,45.78
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,68.59,53.28
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,89.77,71.22
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,107.07,85.59
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,121.13,96.86
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,134.5,107.38
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,157.61,125.97
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,173.06,138.1
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,169.53,134.49
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,175.1,138.32
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,189.35,139.1
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,226.49,158.27
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,260.09,178.78
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,286.16,196.7
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,328.05,229.72
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,371.32,264.21
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,416.88,299.71
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,463.57,335.4
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,500.98,364.56
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,537.34,392.26
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,580.06,423.1
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,623.52,453.77
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,642.61,467.62
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,661.18,480.82
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,688.15,500.03
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,713.98,518.23
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,747.62,541.66
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,776.97,562.08
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,793.16,573.68
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,806.93,583.79
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,676.44,492.72
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,515.13,377.76
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,676.35,496.53
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,822.59,599.99
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,861.67,628.81
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,905.02,660.65
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,889.35,651.13
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,870.71,640.2
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,780.52,580.5
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,699.21,525.02
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,711.75,537.49
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,719.06,545.46
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,665.56,509.46
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,611.76,472.57
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,549.62,427.95
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,488.3,382.64
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,409.31,323.04
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,316.81,250.9
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,232.65,182.22
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,152.33,113.56
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,75.08,17.69
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,25.67,14.16
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,37.57,25.93
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.56,36.75
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,55.57,42.15
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,63.26,48.74
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,67.71,52.37
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,72.0,55.75
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,71.83,55.28
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,71.82,54.95
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,73.19,55.88
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,74.44,56.7
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,123.02,96.34
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,174.73,137.62
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,191.47,140.27
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,228.79,160.47
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,263.29,185.21
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,307.37,219.29
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,330.4,235.41
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,372.79,266.69
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,394.78,279.97
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,459.08,327.31
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,508.73,367.53
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,557.68,406.19
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,604.32,442.29
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,649.74,476.61
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,633.45,462.42
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,585.71,424.51
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,699.98,509.71
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,809.92,588.53
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,842.66,609.77
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,872.67,629.66
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,897.47,646.14
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,919.12,660.64
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,935.7,671.94
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,948.94,681.23
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,913.14,658.79
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,842.48,608.8
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,821.98,597.55
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,798.68,584.03
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,726.17,535.35
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,673.69,499.45
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,683.64,510.4
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,712.76,533.88
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,607.47,460.15
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,526.07,401.9
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,519.36,400.45
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,509.02,395.75
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,457.19,357.79
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,405.6,319.2
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,343.72,271.99
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,283.47,224.17
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,212.47,165.83
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,144.7,107.53
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,71.6,19.18
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,25.61,14.07
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,39.15,27.25
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.56,38.44
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.24,47.84
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.57,56.68
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,88.24,69.94
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,108.59,86.92
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,124.73,99.94
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,136.5,109.12
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,135.15,107.57
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,133.31,105.67
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,166.93,132.52
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,203.51,161.21
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,220.64,165.45
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,247.6,182.24
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,257.49,189.15
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,263.44,193.99
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,290.58,213.6
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,319.65,234.65
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,350.85,256.28
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,399.36,290.57
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,416.51,303.51
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,432.72,315.65
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,452.75,329.7
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,473.05,343.76
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,550.4,400.18
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,635.7,461.6
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,650.93,471.37
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,663.74,479.62
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,591.28,428.66
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,504.35,366.58
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,504.15,367.43
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,503.19,367.44
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,756.17,554.44
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,956.47,692.36
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,964.99,697.82
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,970.07,702.48
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,967.73,703.37
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,975.02,710.83
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,962.47,704.12
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,946.71,695.52
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,922.65,682.09
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,895.77,666.78
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,859.44,643.86
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,827.2,623.63
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,778.52,591.96
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,728.72,558.91
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,665.73,514.64
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,603.07,469.37
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,522.85,410.49
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,445.1,350.77
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,338.79,265.86
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,246.71,186.63
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,124.77,41.81
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,25.89,14.24
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,42.79,30.22
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,58.67,44.29
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,69.92,54.16
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,80.97,63.56
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,79.81,62.51
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,80.7,63.1
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,89.19,69.88
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,97.26,76.19
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,99.97,77.99
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,101.56,78.86
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,95.85,73.74
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,90.68,69.14
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,99.74,66.09
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,147.18,84.4
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,200.28,118.03
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,247.93,153.64
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,298.94,195.92
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,350.81,239.89
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,405.82,285.44
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,456.65,327.24
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,505.83,367.53
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,554.39,406.31
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,601.99,442.69
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,649.08,477.72
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,692.69,509.95
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,735.01,540.55
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,774.5,568.3
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,812.22,593.61
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,845.6,615.68
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,876.26,635.83
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,901.77,651.18
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,924.11,664.41
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,942.28,676.27
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,957.14,686.06
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,965.22,691.57
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,969.89,695.04
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,968.65,696.27
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,977.2,704.04
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,964.73,697.16
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,949.03,688.47
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,925.55,675.5
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,899.22,660.66
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,865.09,639.57
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,834.76,620.94
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,787.07,590.78
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,738.21,559.26
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,678.18,518.93
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,618.21,477.3
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,538.46,419.94
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,461.13,361.5
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,362.09,283.09
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,267.68,202.61
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,134.96,49.51
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,25.66,14.01
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,37.59,25.92
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.6,36.77
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,55.28,41.89
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,62.59,48.17
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,67.08,51.84
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,71.41,55.26
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,70.95,54.56
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,70.69,54.02
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,91.89,71.32
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,112.07,87.51
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,89.85,68.81
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,78.19,58.92
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,87.55,55.99
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,137.9,74.09
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,198.4,113.16
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,250.22,152.38
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,302.89,195.98
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,356.12,241.1
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,408.07,284.69
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,460.02,327.43
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,510.77,368.87
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,560.79,408.71
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,608.41,444.9
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,654.79,479.18
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,698.85,511.93
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,741.5,543.01
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,781.18,570.65
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,818.96,596.04
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,852.31,618.19
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,882.87,638.42
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,909.54,656.06
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,933.06,671.66
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,951.46,683.98
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,966.5,694.23
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,972.3,698.61
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,974.64,700.95
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,973.45,700.89
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,981.91,707.27
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,969.46,700.44
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,953.77,691.77
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,930.28,678.88
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,903.91,664.11
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,867.96,641.8
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,835.85,621.98
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,788.18,591.63
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,739.32,559.91
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,676.08,517.34
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,613.13,473.57
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,533.17,416.37
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,455.57,357.99
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,348.97,273.43
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,256.37,194.3
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,130.18,50.79
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,24.68,13.28
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.59,24.3
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,46.33,33.98
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,51.93,39.03
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,55.25,41.9
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,59.01,44.97
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,62.66,47.85
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,62.36,47.32
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,67.97,51.74
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,69.69,52.86
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,71.3,53.88
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,70.51,52.92
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,80.5,60.83
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,90.28,58.13
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,142.03,75.89
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,194.43,108.29
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,248.19,148.98
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,302.35,193.84
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,356.87,240.07
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,410.72,285.1
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,464.45,329.06
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,516.41,371.2
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,567.53,411.55
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,616.68,448.46
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,664.54,483.28
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,709.66,516.02
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,753.18,546.84
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,793.53,572.44
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,831.78,596.03
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,866.71,618.46
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,898.8,638.95
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,925.15,655.7
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,948.19,670.37
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,966.91,682.36
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,982.17,692.27
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,991.49,698.56
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,997.27,702.82
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,996.94,703.42
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,993.12,702.02
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,982.77,697.14
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,969.11,690.34
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,948.26,679.62
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,924.51,667.1
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,903.61,655.5
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,868.84,634.72
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,824.76,608.05
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,779.14,579.8
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,720.79,542.3
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,667.44,506.92
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,591.96,454.49
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,518.77,400.86
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,419.2,324.37
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,326.31,246.74
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,165.97,69.65
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,13.66,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.63,13.11
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,35.86,24.41
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.9,34.31
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,53.65,40.33
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,61.89,47.36
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,66.41,51.16
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,70.78,54.71
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,73.36,56.56
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,75.81,58.27
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,77.31,59.3
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,78.69,60.21
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,78.64,59.83
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,86.61,66.04
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,94.76,62.92
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,144.16,80.59
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,193.78,111.06
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,245.3,149.49
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,297.81,191.69
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,356.87,239.07
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,408.12,280.01
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,459.7,319.86
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,509.85,359.13
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,559.36,396.86
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,606.15,432.08
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,651.29,465.31
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,695.05,496.99
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,737.65,527.29
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,777.24,553.91
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,815.17,577.83
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,848.8,599.57
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,879.74,619.62
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,906.5,637.07
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,930.16,652.69
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,947.29,663.77
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,961.06,672.92
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,968.48,678.93
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,986.29,691.59
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,983.93,691.2
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,978.13,689.04
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,963.42,681.5
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,945.49,672.13
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,920.74,659.26
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,899.88,648.92
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,860.1,624.93
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,818.4,599.58
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,723.1,538.32
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,620.68,470.31
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,596.98,455.48
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,570.55,437.31
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,491.15,381.08
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,414.99,324.42
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,315.64,245.64
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,223.76,168.58
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,116.15,49.23
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,13.66,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,24.88,13.23
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,38.1,26.33
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.16,37.23
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.51,44.64
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,66.67,51.64
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,72.7,56.6
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,78.54,61.25
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,80.97,62.94
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,82.09,63.5
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,115.2,90.65
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,152.61,120.81
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,142.47,111.86
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,140.26,109.52
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,179.42,140.53
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,226.19,159.12
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,271.67,192.61
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,295.54,212.24
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,321.49,228.0
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,373.05,264.15
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,394.33,278.15
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,451.21,320.48
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,488.71,352.17
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,515.17,372.91
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,570.99,413.57
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,630.43,456.08
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,653.56,472.73
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,674.57,487.77
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,628.35,454.91
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,566.15,410.31
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,631.28,457.7
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,709.1,512.33
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,621.77,451.24
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,522.19,380.85
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,759.81,555.23
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,957.88,689.77
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,966.73,694.73
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,972.14,699.25
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,926.99,671.8
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,860.97,628.4
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,651.67,483.69
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,420.75,315.73
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,439.61,331.78
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,435.31,330.15
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,407.14,310.67
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,377.98,290.34
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,578.0,445.59
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,730.77,556.3
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,671.85,513.78
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,612.91,471.92
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,534.5,415.7
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,458.38,358.5
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,362.34,283.06
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,269.66,205.02
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,136.96,61.71
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.14,11.98
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.31,22.48
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,43.33,31.56
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,51.73,38.95
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,57.99,44.23
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,61.91,47.44
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,65.71,50.42
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,67.15,51.35
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,68.59,52.24
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,70.09,53.17
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,78.46,59.78
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,123.16,95.93
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,177.2,138.68
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,188.15,146.83
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,223.56,155.5
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,209.38,131.53
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,246.18,149.75
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,297.48,191.25
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,349.35,233.96
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,400.36,275.65
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,451.51,316.43
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,501.37,355.96
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,550.61,393.91
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,598.02,429.53
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,644.46,463.51
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,688.54,495.01
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,731.34,524.9
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,770.96,550.79
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,808.82,574.29
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,842.78,595.86
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,874.05,615.67
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,901.1,633.32
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,925.06,649.12
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,942.99,661.26
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,957.56,671.5
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,960.07,674.39
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,972.87,683.97
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,970.99,684.44
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,965.71,683.06
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,953.5,677.47
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,938.11,670.0
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,913.96,657.86
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,893.45,648.1
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,857.33,626.69
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,819.16,603.76
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,770.62,573.53
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,720.93,541.89
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,656.3,498.45
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,591.97,453.83
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,511.62,396.78
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,429.21,335.32
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,330.71,257.67
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,239.71,181.43
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,124.15,56.87
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,24.22,12.61
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.07,23.82
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,46.1,33.76
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,53.2,40.02
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,61.83,47.31
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,66.34,50.99
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,70.69,54.42
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,72.59,55.7
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,74.43,56.9
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,75.67,57.57
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,76.8,58.16
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,77.4,58.19
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,85.89,64.63
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,91.59,69.02
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,140.18,77.38
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,189.81,107.39
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,241.03,145.22
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,293.19,187.24
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,351.92,234.91
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,402.24,275.82
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,452.77,316.0
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,502.37,355.28
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,551.42,393.12
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,598.7,428.19
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,645.36,461.88
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,689.09,493.4
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,731.53,523.38
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,770.78,550.27
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,808.23,574.72
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,841.78,596.57
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,872.63,616.7
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,898.78,632.57
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,921.82,646.51
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,939.32,657.94
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,953.48,667.43
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,964.25,675.41
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,971.57,681.42
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,970.54,683.36
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,966.16,683.41
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,967.18,685.66
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,952.19,677.88
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,929.97,666.64
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,904.89,653.58
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,871.35,634.03
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,835.47,612.78
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,794.32,588.14
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,746.5,558.4
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,688.08,520.4
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,629.59,480.98
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,552.19,426.38
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,477.08,370.71
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,380.12,295.01
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,289.4,218.73
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,144.46,68.65
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
