Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,12.8,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.15,11.7
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.33,22.35
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,43.37,31.43
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,51.44,38.51
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,57.34,43.49
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,65.16,49.76
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,66.98,51.01
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,68.75,52.17
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,70.26,53.11
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,78.65,59.71
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,79.0,59.66
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,79.28,59.57
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,84.62,63.59
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,134.31,72.54
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,185.31,103.54
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,246.28,149.03
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,297.7,191.04
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,349.74,234.74
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,401.17,277.47
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,452.62,319.36
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,502.7,359.93
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,552.15,399.02
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,572.57,413.92
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,584.58,420.3
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,652.98,472.6
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,734.34,533.87
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,718.8,519.03
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,677.83,486.14
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,783.96,565.13
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,878.36,631.07
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,905.22,647.36
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,928.95,662.03
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,947.55,675.95
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,962.81,687.9
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,965.99,690.8
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,965.67,691.67
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,978.28,700.81
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,974.16,699.2
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,961.11,692.35
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,944.86,683.58
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,920.72,670.54
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,893.73,655.62
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,864.26,639.2
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,826.64,617.03
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,778.44,586.47
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,729.05,554.46
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,666.46,511.29
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,604.05,466.98
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,524.99,410.17
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,442.65,348.09
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,347.35,272.0
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,259.11,196.95
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,133.41,64.5
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.13,11.49
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.41,23.17
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.49,33.22
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,52.3,39.33
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,56.69,43.12
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,60.71,46.43
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,64.61,49.51
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,64.18,48.87
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,69.93,53.4
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,71.18,54.11
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,72.36,54.76
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,71.5,53.75
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,70.71,52.81
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,86.48,65.39
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,137.01,73.89
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,188.25,104.62
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,240.93,143.97
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,294.1,187.39
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,347.73,232.22
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,400.77,276.44
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,453.78,319.75
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,505.47,361.71
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,556.43,402.05
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,604.51,438.37
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,650.71,472.25
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,694.7,504.63
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,737.22,535.31
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,777.53,563.28
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,815.97,588.97
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,850.04,611.48
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,881.37,632.13
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,907.95,649.95
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,931.36,665.78
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,949.63,677.85
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,964.52,687.86
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,973.53,694.51
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,979.07,699.12
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,978.15,699.45
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,973.82,697.79
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,974.26,699.7
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,958.98,691.54
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,936.78,680.16
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,911.68,666.89
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,875.08,644.78
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,841.96,624.86
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,794.79,595.27
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,746.39,564.25
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,682.11,521.3
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,618.2,477.16
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,539.62,420.81
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,463.34,363.42
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,358.4,280.5
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,268.31,204.02
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,137.63,67.94
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.12,11.43
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.04,22.91
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.78,32.62
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,51.55,38.69
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,56.01,42.54
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,59.7,45.57
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,63.29,48.4
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,90.52,70.86
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,115.23,90.72
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,88.68,68.32
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,68.66,51.46
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,100.79,77.48
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,137.39,106.59
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,178.84,139.3
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,238.92,171.64
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,250.73,172.46
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,278.45,187.33
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,328.95,230.15
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,357.05,255.54
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,380.48,268.08
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,452.24,320.02
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,504.21,362.61
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,555.25,403.49
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,533.64,388.57
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,484.02,350.04
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,540.27,391.71
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,600.36,435.71
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,604.37,438.48
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,603.94,438.25
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,633.95,461.06
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,673.2,490.03
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,630.9,460.27
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,593.51,433.79
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,792.28,581.4
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,951.69,692.12
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,959.22,696.98
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,976.82,709.64
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,831.43,612.61
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,661.29,490.18
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,478.14,359.2
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,292.82,220.28
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,476.68,363.76
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,658.15,498.99
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,667.67,506.72
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,652.5,498.37
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,521.31,403.57
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,396.67,310.5
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,355.22,280.45
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,313.41,248.97
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,265.62,211.55
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,218.21,173.26
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,161.98,126.21
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,106.65,78.91
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,51.33,22.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.79
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,30.86,20.18
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,45.62,33.32
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,62.04,47.63
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,78.33,61.56
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,94.86,75.53
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,112.92,90.56
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,125.81,100.83
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,141.95,113.63
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,156.45,125.13
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,170.25,135.97
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,190.22,151.43
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,200.72,159.1
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,213.63,168.97
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,236.05,175.74
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,257.42,187.74
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,301.84,217.88
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,330.46,240.33
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,358.32,262.39
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,389.01,284.24
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,440.64,322.16
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,453.1,333.34
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,467.49,344.7
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,419.92,310.19
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,365.62,269.91
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,247.53,183.29
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,119.41,86.67
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,130.48,95.3
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,141.76,103.98
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,121.17,88.21
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,100.17,72.08
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,154.69,114.04
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,210.58,156.5
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,232.41,172.98
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,254.88,189.97
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,240.35,179.31
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,225.55,168.48
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,166.64,124.21
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,108.15,79.36
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,161.2,121.07
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,217.73,165.02
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,170.87,129.31
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,124.2,93.23
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,77.95,56.96
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,35.6,23.18
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,72.16,52.8
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,117.48,89.34
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,100.14,75.67
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,82.57,61.67
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,65.26,47.76
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,47.56,33.26
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,32.32,20.58
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,18.97,9.34
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,9.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,18.88,7.99
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,34.52,23.23
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,49.84,36.9
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,65.92,50.93
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,81.78,64.47
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,93.98,74.75
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,105.88,84.58
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,127.04,101.77
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,141.65,113.22
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,154.08,122.98
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,174.81,139.41
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,110.71,86.45
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,75.76,57.39
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,135.32,105.69
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,238.04,172.05
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,269.63,191.9
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,289.84,205.37
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,316.41,228.03
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,333.47,242.9
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,367.09,264.73
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,440.9,316.9
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,474.17,342.45
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,506.1,366.52
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,559.57,406.95
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,638.33,465.84
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,681.24,497.36
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,722.9,527.51
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,706.43,512.05
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,665.44,478.84
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,771.96,558.35
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,862.26,622.72
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,887.94,639.33
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,910.52,654.41
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,870.8,627.1
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,796.43,572.96
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,891.13,642.79
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,968.74,694.94
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,967.11,694.16
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,962.09,691.99
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,909.71,659.16
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,837.0,612.03
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,730.25,539.65
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,603.11,451.2
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,722.92,541.98
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,820.09,609.93
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,772.58,578.1
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,723.88,545.98
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,661.67,503.54
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,599.66,459.98
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,520.79,403.67
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,438.41,342.09
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,340.84,265.62
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,250.51,190.16
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,129.9,66.21
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.92,9.35
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.8,20.15
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,42.25,30.45
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,46.02,33.95
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,49.91,37.33
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,67.88,52.53
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,82.5,64.61
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,96.52,75.8
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,109.65,86.01
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,122.56,96.04
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,134.55,105.18
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,133.99,104.15
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,133.44,103.17
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,95.63,72.36
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,131.75,70.62
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,183.27,100.61
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,236.05,139.26
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,288.72,181.86
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,341.85,226.06
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,394.39,269.2
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,446.82,311.29
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,484.42,343.07
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,511.15,363.58
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,568.37,405.37
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,641.81,458.6
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,686.15,489.99
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,729.11,519.91
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,768.78,545.34
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,806.62,568.22
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,840.53,590.05
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,871.73,610.15
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,898.24,627.35
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,921.6,642.67
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,939.85,654.43
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,954.76,664.25
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,958.57,667.38
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,972.51,677.02
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,970.96,677.14
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,966.0,675.46
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,953.58,669.85
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,937.96,662.38
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,915.15,651.28
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,895.79,642.4
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,860.56,622.29
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,823.18,600.59
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,776.11,572.06
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,727.82,542.07
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,666.7,502.27
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,605.68,461.13
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,527.86,406.54
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,452.2,350.78
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,351.33,272.1
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,263.45,198.74
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,135.78,69.34
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,21.2,9.22
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,35.53,23.83
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,48.76,35.63
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,58.51,44.22
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.98,52.3
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,74.96,58.05
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,81.7,63.42
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,86.43,66.84
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,91.19,70.2
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,93.29,71.48
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,95.19,72.58
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,95.82,72.67
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,96.29,72.63
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,95.88,72.09
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,141.91,82.1
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,190.03,110.19
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,239.77,146.0
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,289.49,185.28
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,346.07,230.62
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,395.4,270.44
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,444.77,309.6
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,493.03,347.57
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,541.12,384.54
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,587.52,419.65
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,634.28,454.32
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,655.43,467.54
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,667.62,473.35
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,645.54,458.13
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,610.03,433.45
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,632.16,449.53
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,662.67,470.74
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,355.06,259.31
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,34.31,20.58
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,66.21,45.17
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,98.54,69.92
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,73.25,50.74
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,48.39,31.78
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,35.81,22.2
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,23.28,12.55
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,74.19,52.31
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,128.41,94.46
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,175.89,131.88
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,226.86,171.89
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,250.71,190.95
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,255.62,195.75
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,325.6,252.63
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,371.8,290.96
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,333.55,262.73
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,294.7,233.59
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,248.2,197.16
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,201.95,159.81
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,152.2,118.41
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,102.77,76.19
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,49.61,22.28
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.12,8.31
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.1,20.3
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.9,30.12
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,50.38,37.66
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,56.69,43.12
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,61.05,46.72
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,65.26,50.08
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,67.41,51.6
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,69.49,53.03
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,71.29,54.21
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,72.95,55.26
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,116.91,90.94
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,164.88,129.01
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,183.28,143.2
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,236.58,170.06
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,207.52,133.16
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,232.28,139.48
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,304.16,205.98
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,357.36,255.31
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,380.03,267.85
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,447.12,316.32
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,496.97,356.77
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,546.23,395.81
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,593.92,431.95
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,640.99,466.62
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,685.2,499.12
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,728.07,529.97
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,767.7,556.78
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,805.55,580.83
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,839.51,603.11
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,870.79,623.58
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,773.75,555.84
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,618.6,443.84
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,806.2,580.46
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,954.34,680.14
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,954.76,680.13
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,966.18,688.52
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,964.26,688.79
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,958.95,687.15
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,945.71,680.54
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,936.46,676.68
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,912.05,663.99
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,884.9,649.51
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,848.16,627.45
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,809.35,603.72
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,761.28,573.16
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,711.99,541.14
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,648.33,498.16
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,584.82,453.86
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,500.12,391.47
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,426.93,335.28
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,336.39,262.62
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,251.84,191.16
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,130.99,67.47
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,11.52,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,20.85,8.58
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.53,21.42
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,43.98,31.73
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,51.14,38.05
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,59.79,45.37
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,64.77,49.45
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,69.55,53.24
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,71.84,54.85
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,74.05,56.35
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,75.96,57.72
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,77.72,58.95
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,79.15,59.78
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,88.72,67.24
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,136.91,105.62
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,220.62,155.33
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,209.66,133.08
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,235.49,141.44
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,307.69,205.8
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,367.23,258.16
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,386.73,269.59
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,446.55,313.04
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,443.5,317.14
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,421.53,303.13
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,462.85,332.07
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,507.95,363.19
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,608.69,437.79
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,722.64,521.06
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,762.79,547.79
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,801.46,572.4
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,835.23,594.59
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,866.4,615.08
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,779.5,554.61
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,634.13,451.08
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,811.8,579.3
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,949.09,671.86
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,961.0,679.96
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,969.42,686.98
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,821.4,591.64
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,613.62,446.68
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,806.46,588.04
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,951.51,686.64
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,828.55,607.41
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,666.83,496.53
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,765.02,571.14
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,840.61,624.58
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,794.27,595.27
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,746.62,565.19
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,686.93,525.64
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,627.22,484.67
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,550.05,429.24
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,474.95,372.68
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,378.35,296.05
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,284.73,217.08
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,145.62,75.8
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.17,7.83
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.82,19.97
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,41.32,29.47
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,49.81,36.92
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,56.18,42.31
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,60.22,45.62
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,64.15,48.71
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,66.73,50.59
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,69.2,52.34
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,70.74,53.29
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,79.19,59.9
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,80.23,60.4
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,81.14,60.82
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,81.18,60.53
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,128.14,69.53
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,179.3,98.43
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,240.71,142.92
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,293.17,184.97
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,346.24,228.93
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,398.41,271.79
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,450.66,313.87
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,501.47,354.57
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,551.6,393.72
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,599.32,429.24
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,645.4,462.51
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,689.71,494.72
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,732.72,525.36
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,772.58,553.58
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,810.73,578.93
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,844.61,601.18
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,875.79,621.67
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,902.72,638.45
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,926.54,653.26
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,944.79,665.66
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,959.68,676.08
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,968.24,682.97
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,973.33,687.86
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,985.93,698.84
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,981.78,699.27
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,969.54,693.33
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,954.03,685.42
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,930.75,673.64
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,904.58,659.94
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,874.93,642.75
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,837.22,619.93
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,790.12,590.67
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,741.74,559.92
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,678.47,517.88
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,615.36,474.48
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,536.76,418.16
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,460.32,360.72
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,358.58,280.13
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,270.16,205.24
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,139.33,71.78
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
