Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,21.07,8.1
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,35.36,23.68
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,48.74,35.71
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,57.15,43.23
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,65.41,50.34
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,71.84,55.68
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,78.09,60.7
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,80.9,62.59
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,82.08,63.07
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,83.64,63.98
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,85.06,64.77
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,83.84,63.41
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,82.68,62.12
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,91.21,68.7
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,134.87,76.59
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,183.26,103.6
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,233.84,140.01
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,285.57,181.69
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,338.25,225.57
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,394.66,271.76
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,445.87,313.49
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,495.45,353.07
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,544.45,391.06
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,591.82,426.87
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,638.21,460.96
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,681.89,493.18
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,724.33,523.86
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,764.05,552.28
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,802.15,578.0
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,836.08,600.53
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,867.4,621.3
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,893.68,638.96
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,916.85,654.69
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,935.4,667.27
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,950.66,677.84
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,971.77,692.7
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,976.09,696.83
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,974.85,698.73
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,970.17,698.58
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,956.64,691.32
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,939.89,682.11
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,915.74,669.14
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,895.63,658.89
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,857.38,634.93
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,817.14,609.48
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,767.5,577.92
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,716.69,544.86
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,649.69,499.35
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,583.02,452.56
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,495.31,387.86
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,419.15,329.17
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,320.97,250.22
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,230.22,173.83
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,106.52,53.25
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,9.82,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,18.71,6.18
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,34.64,22.92
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,49.57,36.22
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,63.49,48.4
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,77.2,60.13
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,87.76,68.91
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,104.91,82.97
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,93.44,72.96
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,80.42,61.74
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,123.89,97.2
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,164.88,129.95
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,165.07,129.36
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,176.29,137.68
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,185.26,144.13
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,211.09,155.61
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,224.13,164.37
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,236.81,173.22
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,286.06,205.99
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,359.8,257.69
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,396.64,282.83
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,448.82,320.49
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,470.43,338.89
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,481.38,347.97
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,543.0,392.17
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,618.12,445.52
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,643.37,463.53
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,666.9,480.08
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,729.67,526.89
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,797.52,576.48
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,831.28,598.34
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,862.34,618.43
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,889.14,636.02
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,912.85,651.68
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,930.08,662.96
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,943.95,672.17
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,953.4,677.47
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,959.46,680.72
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,957.6,682.13
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,952.35,681.54
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,941.64,676.14
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,927.71,668.8
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,910.2,660.58
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,883.66,646.36
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,850.46,626.48
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,814.99,604.86
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,767.31,575.11
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,718.44,543.89
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,659.63,504.74
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,600.76,464.12
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,521.84,406.66
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,438.91,343.56
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,344.56,268.45
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,257.24,194.54
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,133.15,67.0
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.92
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,28.44,17.84
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,43.92,31.6
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,60.71,46.23
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,75.49,58.91
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,91.36,72.36
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,106.92,85.33
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,121.09,96.72
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,138.34,110.48
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,137.91,109.48
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,143.38,113.35
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,157.61,124.31
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,170.82,134.34
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,170.46,133.37
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,186.1,125.99
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,196.91,121.83
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,233.21,141.93
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,284.0,182.86
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,335.78,225.94
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,389.04,273.68
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,432.71,310.65
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,475.58,342.52
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,539.65,391.06
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,565.79,409.51
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,585.12,420.45
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,645.37,466.35
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,723.93,524.74
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,746.48,536.12
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,758.74,539.74
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,746.71,531.42
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,723.1,515.36
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,832.89,594.27
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,918.05,651.57
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,884.48,628.66
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,816.62,579.68
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,803.28,571.86
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,769.59,550.59
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,830.77,595.56
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,871.18,626.69
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,807.75,584.05
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,721.18,525.94
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,766.32,561.4
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,784.79,578.81
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,748.61,555.55
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,710.67,531.11
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,648.49,489.39
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,586.32,446.75
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,530.77,408.16
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,475.55,368.53
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,409.54,319.7
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,327.11,256.6
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,247.09,192.19
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,171.35,128.63
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,86.37,41.25
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,9.82,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,18.67,5.36
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,33.83,22.23
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,48.98,35.85
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,60.88,46.37
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,73.38,57.12
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,87.94,69.33
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,103.1,81.77
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,104.46,82.47
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,107.52,84.54
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,89.68,69.29
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,78.52,59.69
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,76.39,57.61
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,74.46,55.72
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,74.49,55.45
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,127.66,70.94
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,177.54,97.89
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,229.23,135.07
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,282.41,178.03
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,336.14,223.0
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,388.79,267.25
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,441.58,310.89
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,492.92,353.1
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,543.55,393.7
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,592.06,430.87
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,638.76,465.6
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,683.64,497.98
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,727.13,528.5
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,767.28,555.78
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,805.61,580.22
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,840.46,603.42
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,872.64,624.81
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,900.15,643.12
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,924.54,659.44
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,943.33,671.88
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,958.74,682.22
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,944.57,673.87
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,897.07,641.09
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,950.85,682.06
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,969.48,696.76
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,972.47,700.18
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,959.47,693.39
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,937.11,682.06
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,911.82,668.78
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,879.32,649.16
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,844.44,627.77
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,804.2,603.13
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,757.37,573.35
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,696.09,532.4
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,634.92,490.13
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,556.97,433.45
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,481.24,375.91
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,379.18,295.4
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,281.58,213.25
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,144.14,71.31
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,10.67,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,19.56,5.37
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,33.22,21.68
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,45.94,33.26
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,52.72,39.42
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,59.45,45.27
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,66.44,51.12
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,71.16,54.9
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,71.67,55.03
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,72.3,55.23
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,73.99,56.3
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,75.54,57.25
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,82.28,62.33
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,81.53,61.25
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,81.52,60.93
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,121.6,67.31
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,171.42,94.38
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,231.86,138.05
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,283.45,179.81
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,335.73,223.85
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,387.24,267.13
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,438.99,309.96
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,489.94,351.89
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,540.36,392.4
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,588.55,429.57
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,635.95,465.12
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,680.91,497.84
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,724.55,528.74
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,765.3,556.83
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,804.34,582.01
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,839.6,605.48
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,872.24,627.13
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,900.25,645.94
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,925.18,662.76
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,944.07,675.7
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,959.58,686.56
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,966.86,692.19
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,970.69,695.75
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,969.96,696.49
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,978.91,703.78
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,966.12,696.91
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,950.09,688.13
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,927.49,676.51
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,901.98,662.91
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,869.49,644.69
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,829.19,620.79
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,780.97,590.19
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,731.52,558.06
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,662.29,510.78
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,593.53,462.24
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,505.05,397.27
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,428.98,338.94
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,325.52,255.01
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,230.17,174.16
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,106.34,50.59
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,21.05,11.62
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,32.98,22.2
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,47.89,35.15
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,62.63,47.78
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,74.26,57.53
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,87.36,68.29
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,75.37,57.77
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,62.27,46.43
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,69.75,52.33
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,71.35,53.33
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,70.84,52.61
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,70.37,51.93
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,81.77,60.88
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,122.15,66.62
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,173.35,93.85
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,225.92,131.36
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,279.17,174.35
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,333.03,219.67
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,386.09,264.25
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,439.06,308.06
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,490.83,349.87
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,541.91,389.91
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,590.11,426.73
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,636.31,460.99
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,681.16,494.31
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,724.62,525.92
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,764.42,552.95
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,802.29,576.93
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,837.08,599.88
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,869.24,621.01
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,895.42,638.44
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,918.41,653.86
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,936.75,666.34
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,951.73,676.76
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,960.39,683.23
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,965.63,687.66
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,965.42,690.21
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,975.09,699.4
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,962.71,692.82
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,947.09,684.35
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,924.53,673.11
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,899.07,659.87
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,867.98,641.31
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,829.04,617.18
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,781.29,587.33
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,732.3,555.93
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,669.38,513.5
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,606.59,469.69
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,525.88,411.18
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,442.61,347.9
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,344.29,268.86
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,253.48,191.58
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,131.44,61.98
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,3.84,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,7.39,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,18.14,9.21
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,28.92,18.77
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,41.97,30.12
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,54.66,41.01
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,68.33,52.51
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,81.88,63.68
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,76.84,58.99
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,71.24,53.88
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,118.22,92.14
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,152.61,119.42
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,164.15,127.99
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,170.77,132.58
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,115.21,87.86
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,117.92,64.81
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,177.49,98.39
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,228.73,134.51
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,281.08,176.3
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,334.04,220.2
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,386.67,263.98
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,439.63,307.33
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,491.19,349.3
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,542.13,389.72
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,590.94,426.78
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,638.51,461.84
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,683.36,495.08
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,726.77,526.61
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,767.55,554.2
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,806.51,578.88
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,842.04,602.34
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,874.92,624.01
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,902.27,640.75
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,926.44,655.41
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,946.42,670.18
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,963.05,682.97
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,971.46,689.22
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,976.4,693.44
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,975.74,694.23
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,971.63,692.99
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,973.18,695.59
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,958.64,687.87
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,936.49,676.74
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,911.38,663.74
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,874.87,641.63
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,842.61,622.23
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,795.46,593.12
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,747.02,562.54
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,681.89,519.16
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,617.01,474.44
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,535.77,416.18
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,451.17,352.56
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,349.49,271.74
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,255.92,192.67
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,132.39,60.74
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,16.34,1.87
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,31.65,20.2
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,46.03,33.14
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,61.81,46.91
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,77.26,60.13
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,91.98,72.42
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,106.33,84.11
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,101.63,79.76
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,94.39,73.31
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,83.72,64.08
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,73.51,55.31
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,76.72,57.63
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,108.13,82.8
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,115.12,87.97
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,122.37,89.17
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,197.53,143.67
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,279.88,201.86
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,305.54,219.73
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,332.44,238.77
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,363.49,258.02
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,426.54,301.96
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,395.68,283.5
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,352.76,254.01
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,383.43,275.4
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,416.16,297.86
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,536.75,384.15
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,682.13,485.19
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,695.76,493.06
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,704.24,498.0
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,730.82,516.08
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,753.29,531.28
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,835.9,591.08
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,912.35,643.23
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,930.41,655.89
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,945.12,666.96
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,955.77,674.22
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,962.97,679.43
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,961.45,678.95
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,956.52,676.49
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,942.18,668.58
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,931.72,663.34
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,907.72,651.16
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,880.99,637.22
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,502.94,379.02
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,85.16,60.45
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,422.61,325.79
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,697.86,525.77
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,620.57,471.35
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,555.23,426.12
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,475.14,369.06
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,398.47,310.91
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,299.21,231.85
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,191.02,143.04
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,95.32,41.03
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,8.96,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,17.08,1.47
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,33.66,21.89
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,49.53,36.21
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,62.55,47.72
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,75.32,58.72
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,70.96,54.95
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,74.62,57.81
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,108.3,85.68
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,133.72,106.17
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,134.1,105.83
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,141.1,110.93
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,166.44,130.76
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,196.66,154.16
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,213.49,166.63
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,225.55,164.11
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,253.44,183.76
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,261.78,190.54
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,301.63,214.21
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,359.2,252.78
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,382.85,267.91
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,431.48,303.91
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,472.92,338.18
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,499.5,358.43
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,507.12,364.01
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,514.68,368.63
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,603.79,435.34
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,712.32,515.15
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,753.15,543.85
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,792.38,571.39
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,697.03,501.47
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,557.93,399.42
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,740.21,532.33
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,908.62,647.71
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,926.61,658.91
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,941.27,669.03
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,848.27,606.74
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,727.78,521.89
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,847.44,610.64
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,952.26,684.07
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,935.22,674.04
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,915.12,662.87
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,888.84,648.75
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,859.87,632.76
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,811.72,602.25
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,752.32,563.56
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,699.84,529.49
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,646.92,494.29
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,566.45,436.53
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,469.44,364.98
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,388.38,304.23
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,311.42,244.05
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,201.66,155.86
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,112.43,81.7
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,54.29,19.84
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,15.6,0.0
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,33.86,21.86
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,51.82,37.93
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,63.13,48.0
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,74.74,58.01
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,81.49,63.62
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,89.41,70.03
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,90.58,70.64
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,91.81,71.25
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,94.83,73.32
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,96.76,74.48
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,94.95,72.59
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,93.25,70.82
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,92.8,70.09
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,125.39,73.94
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,173.48,98.94
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,231.54,140.02
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,282.21,180.09
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,334.1,222.84
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,385.48,265.58
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,437.39,308.19
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,488.25,349.78
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,538.94,390.29
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,587.02,427.07
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,633.29,461.45
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,677.97,494.85
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,721.65,526.87
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,761.63,554.56
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,799.89,580.47
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,834.36,604.32
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,866.23,625.48
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,892.61,643.14
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,915.86,658.76
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,932.61,670.15
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,945.97,679.41
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,955.5,686.28
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,961.61,691.06
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,967.42,695.81
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,961.01,692.67
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,946.16,684.46
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,928.16,674.28
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,900.9,659.1
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,870.89,642.01
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,829.9,617.44
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,786.82,591.03
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,723.93,549.6
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,670.48,514.06
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,598.64,464.06
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,528.31,412.92
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,444.04,349.62
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,347.45,274.44
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,249.66,194.59
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,144.84,107.38
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,69.54,25.76
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
