Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,17.54,0.0
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,31.93,20.32
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,46.45,33.56
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.77,40.24
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,61.54,47.03
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,83.81,65.87
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,105.78,84.1
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,120.34,95.61
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,139.85,110.96
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,144.74,114.31
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,146.14,114.8
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,108.47,83.59
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,82.61,62.14
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,128.04,98.52
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,204.83,143.44
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,190.1,117.3
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,217.96,127.19
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,278.78,175.18
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,331.55,218.94
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,383.88,262.69
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,436.49,306.06
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,470.82,337.07
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,501.24,361.25
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,554.64,401.77
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,634.58,461.92
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,679.95,495.75
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,723.89,527.93
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,765.16,556.42
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,804.66,581.86
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,839.97,605.33
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,872.61,626.93
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,822.46,589.65
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,729.17,519.34
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,861.57,616.4
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,960.34,683.42
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,971.17,690.85
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,978.51,696.64
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,978.85,699.57
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,975.71,700.43
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,779.32,569.43
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,527.29,387.27
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,747.1,552.93
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,914.7,671.43
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,877.86,648.05
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,838.81,623.96
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,798.05,599.11
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,750.52,568.88
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,684.67,524.73
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,619.23,479.24
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,538.88,421.16
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,460.86,361.92
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,353.11,275.91
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,260.48,196.35
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,132.71,50.93
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,8.96,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,16.57,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,28.05,17.02
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.68,27.72
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,46.49,33.91
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,51.14,38.0
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,55.02,41.25
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,58.83,44.29
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,58.66,43.81
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,64.03,47.92
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,65.57,48.9
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,67.03,49.81
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,66.73,49.27
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,76.85,57.23
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,78.02,57.86
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,111.5,61.06
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,163.68,86.75
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,217.16,123.67
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,271.06,166.67
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,325.52,212.31
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,379.49,257.6
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,433.33,302.15
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,485.82,344.63
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,537.61,385.38
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,585.7,422.12
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,630.44,455.26
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,675.0,488.54
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,718.23,520.2
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,758.23,549.23
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,796.44,575.48
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,830.86,598.66
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,862.68,620.07
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,889.89,637.06
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,914.01,651.99
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,933.07,666.21
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,948.82,678.41
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,967.52,691.52
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,969.7,693.95
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,968.91,695.87
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,964.67,695.69
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,950.08,687.63
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,939.69,682.54
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,915.3,669.3
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,888.13,654.22
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,846.79,627.97
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,803.49,600.15
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,751.84,567.06
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,699.03,532.4
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,619.07,476.93
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,550.71,428.26
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,467.9,365.96
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,388.72,303.68
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,270.83,209.63
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,178.67,132.11
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,88.94,29.51
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,8.54,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.55,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.58,14.96
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,37.08,25.52
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,43.05,30.98
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,48.96,36.14
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,52.97,39.51
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,56.9,42.67
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,59.47,44.5
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,67.69,50.97
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,69.44,52.1
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,71.08,53.13
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,72.48,53.96
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,73.72,54.67
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,73.84,54.47
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,116.41,65.7
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,168.86,91.6
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,222.4,128.65
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,275.52,170.44
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,329.26,214.65
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,382.84,259.11
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,436.18,302.68
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,487.76,343.89
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,538.69,383.39
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,587.46,420.19
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,634.97,454.98
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,680.09,488.15
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,723.75,519.6
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,764.03,548.26
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,802.37,573.76
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,837.2,596.96
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,869.38,618.41
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,896.44,636.56
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,920.33,652.75
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,939.12,665.74
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,954.52,676.69
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,963.57,683.71
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,969.18,688.7
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,982.02,700.05
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,978.27,700.8
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,966.57,695.11
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,951.59,687.4
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,929.17,675.68
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,903.8,662.01
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,874.18,644.02
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,836.54,620.46
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,788.68,590.31
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,739.54,558.66
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,672.63,513.6
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,606.02,467.2
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,522.91,406.29
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,438.17,341.53
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,331.7,256.6
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,233.72,173.74
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,119.87,37.76
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,16.0,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,31.11,19.32
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,46.29,33.21
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,54.1,40.32
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,62.21,47.37
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,68.46,52.62
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,76.21,58.93
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,98.51,77.24
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,125.22,98.84
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,102.37,79.48
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,82.88,63.05
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,84.75,64.09
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,86.38,64.93
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,86.3,64.52
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,124.24,73.72
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,175.25,99.07
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,227.3,134.62
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,278.4,174.13
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,330.56,216.2
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,382.99,258.85
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,434.99,300.34
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,485.11,339.99
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,534.98,378.34
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,582.05,412.82
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,627.32,444.82
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,671.06,476.21
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,713.75,506.2
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,752.7,531.95
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,789.85,555.95
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,823.55,579.04
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,854.69,599.86
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,879.91,616.67
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,901.98,631.58
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,927.54,648.82
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,941.17,658.6
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,945.23,662.81
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,945.78,664.97
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,941.67,664.95
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,934.23,662.95
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,918.86,655.07
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,900.38,645.26
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,871.28,629.37
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,839.5,611.59
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,788.39,579.28
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,745.93,552.5
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,691.19,517.28
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,636.08,480.86
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,566.23,432.27
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,497.77,383.08
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,396.11,307.83
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,318.43,247.46
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,225.9,172.97
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,124.45,89.8
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,59.38,13.53
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,24.77,14.24
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,39.91,27.98
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,56.1,42.17
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,72.38,56.2
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,88.35,69.65
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,104.03,82.54
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,122.3,97.11
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,134.79,106.6
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,137.27,107.99
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,145.11,113.72
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,152.97,119.15
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,150.04,115.94
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,150.65,115.83
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,171.59,116.04
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,179.08,106.6
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,214.28,123.23
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,275.5,170.55
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,328.72,213.82
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,381.23,256.91
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,433.96,299.51
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,485.56,340.97
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,536.59,380.93
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,584.16,416.49
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,629.56,449.32
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,673.89,481.72
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,716.96,512.55
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,757.21,540.0
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,795.77,565.11
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,830.24,587.72
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,862.16,608.66
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,888.65,625.05
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,925.07,647.79
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,943.86,662.02
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,959.21,674.37
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,969.53,682.29
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,976.34,688.17
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,975.19,688.89
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,970.55,687.6
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,958.34,681.59
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,942.82,673.6
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,918.5,661.33
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,898.41,651.83
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,862.35,631.53
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,824.12,609.49
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,773.94,578.36
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,722.54,545.64
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,656.56,501.4
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,590.8,455.69
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,501.54,390.05
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,424.5,330.91
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,323.97,250.21
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,231.16,171.04
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,117.59,27.04
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,15.0,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,27.28,16.15
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.63,27.72
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,47.32,34.72
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,56.75,42.93
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,61.5,46.93
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,66.12,50.66
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,67.93,51.81
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,69.75,52.9
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,71.61,54.11
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,73.34,55.21
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,80.87,60.92
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,81.16,60.69
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,81.25,60.43
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,108.56,61.76
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,160.12,86.1
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,222.26,128.85
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,275.16,169.95
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,328.76,213.63
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,381.87,257.34
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,435.05,300.47
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,486.67,342.17
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,537.7,382.4
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,586.7,419.36
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,634.9,454.67
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,680.37,488.1
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,724.37,519.79
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,764.91,547.63
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,803.52,572.16
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,838.64,595.08
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,871.06,616.2
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,898.81,634.76
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,923.4,651.37
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,942.38,664.02
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,957.93,674.61
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,967.57,681.85
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,973.7,687.03
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,973.81,689.75
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,970.47,690.46
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,972.39,693.3
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,958.28,685.92
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,936.83,675.36
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,912.4,662.86
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,877.0,641.61
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,844.81,622.37
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,798.6,594.09
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,751.07,564.28
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,687.5,522.33
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,624.17,478.94
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,543.12,420.01
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,464.46,360.15
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,354.35,273.47
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,259.96,192.35
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,130.07,23.56
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,25.76,14.76
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,38.13,26.32
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,45.82,33.28
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,55.03,41.28
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,59.82,45.31
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,64.48,49.06
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,65.29,49.48
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,66.22,49.96
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,108.18,84.26
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,167.51,131.78
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,108.71,83.61
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,77.1,57.62
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,77.34,57.53
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,103.13,58.61
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,196.41,123.73
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,276.32,189.77
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,306.72,214.01
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,344.81,243.85
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,360.0,248.79
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,427.21,295.49
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,478.0,336.37
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,528.23,375.83
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,576.21,411.75
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,622.7,445.47
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,667.16,477.82
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,710.3,508.52
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,750.55,536.9
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,789.05,562.7
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,823.4,585.26
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,855.18,606.14
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,882.87,624.41
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,907.51,640.8
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,926.63,653.76
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,942.43,664.76
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,961.85,678.23
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,965.03,681.51
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,964.31,682.58
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,960.13,681.64
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,947.02,675.14
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,930.65,666.69
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,913.2,658.98
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,886.45,645.12
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,849.68,623.39
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,810.82,599.95
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,760.91,569.21
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,709.82,536.84
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,645.39,493.94
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,581.13,449.43
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,491.28,383.37
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,413.53,323.53
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,315.83,244.69
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,225.71,166.84
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,113.85,12.77
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,16.6,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.64,13.77
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,34.65,23.4
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,39.86,28.25
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,45.1,32.87
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,49.24,36.36
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,53.28,39.62
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,54.65,40.56
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,61.12,45.71
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,63.12,47.07
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,65.02,48.34
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,65.4,48.26
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,76.04,56.5
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,77.24,57.16
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,102.71,57.9
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,154.27,80.94
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,207.3,116.36
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,261.36,158.3
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,316.07,202.95
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,369.88,247.44
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,423.69,291.36
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,476.17,333.95
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,527.96,375.02
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,577.67,412.75
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,626.03,448.44
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,671.78,482.42
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,715.97,514.68
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,757.42,544.03
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,796.85,570.58
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,832.75,594.38
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,865.99,616.4
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,893.69,633.72
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,918.2,649.0
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,937.99,663.84
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,954.38,676.68
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,964.91,684.53
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,971.95,690.33
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,929.8,665.61
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,853.35,615.67
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,854.65,619.77
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,860.59,626.56
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,799.55,587.73
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,745.21,552.8
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,574.7,432.07
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,410.86,311.11
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,551.53,422.35
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,692.84,528.0
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,632.77,486.56
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,572.61,444.44
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,514.42,401.44
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,456.74,356.5
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,344.55,267.32
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,248.55,183.82
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,123.52,4.96
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,12.74,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.66,13.65
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.72,25.09
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,45.08,32.64
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,51.28,38.09
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,55.49,41.64
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,59.62,44.97
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,61.03,45.92
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,62.49,46.86
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,70.38,53.1
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,72.32,54.37
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,72.7,54.24
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,73.03,54.08
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,73.48,54.15
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,97.28,54.7
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,159.01,85.43
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,211.4,120.16
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,264.8,161.79
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,318.91,206.4
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,372.22,250.56
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,425.58,294.2
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,477.69,335.88
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,529.2,375.92
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,577.99,412.78
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,624.42,446.79
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,669.3,479.79
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,712.84,511.17
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,753.48,540.18
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,792.31,566.5
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,826.97,589.43
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,859.02,610.63
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,886.01,627.26
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,909.89,641.89
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,928.69,655.8
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,944.14,667.74
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,958.5,678.29
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,956.07,678.22
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,953.35,677.73
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,947.18,675.15
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,884.23,635.68
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,801.28,580.46
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,839.7,611.51
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,865.93,631.81
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,717.07,532.99
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,560.86,422.79
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,518.2,394.72
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,474.86,364.98
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,523.19,403.56
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,543.96,420.7
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,460.6,358.23
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,380.94,295.94
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,284.55,218.33
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,179.02,129.96
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,86.68,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,13.66,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,22.91,12.14
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,34.8,23.46
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,40.43,28.69
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,46.07,33.66
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,50.19,37.07
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,54.23,40.26
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,56.26,41.64
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,63.55,47.34
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,65.11,48.32
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,66.61,49.24
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,67.58,49.62
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,68.46,49.92
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,79.78,58.7
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,102.85,58.63
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,155.63,81.45
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,209.68,116.84
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,263.75,158.44
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,318.45,203.01
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,372.91,247.56
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,427.28,291.41
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,479.99,333.56
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,532.03,374.11
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,582.26,411.75
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,631.21,447.41
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,677.3,481.03
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,721.84,512.9
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,763.62,540.97
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,803.41,565.92
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,839.26,589.15
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,872.42,610.63
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,902.18,630.25
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,928.84,647.98
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,948.53,661.13
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,964.75,672.26
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,975.95,680.42
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,983.6,686.53
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,984.68,689.86
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,982.22,691.17
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,973.26,687.1
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,960.97,681.1
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,940.25,670.92
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,928.28,666.5
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,895.5,647.38
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,860.26,626.57
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,814.96,599.46
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,768.08,570.64
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,713.6,535.8
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,654.27,496.06
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,575.94,440.38
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,499.98,383.51
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,396.18,302.12
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,299.62,217.86
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,148.42,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
