Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,22.45,11.64
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,32.36,21.4
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,37.7,26.31
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,43.04,30.95
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,47.3,34.48
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,51.47,37.77
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,58.03,42.94
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,59.97,44.17
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,61.69,45.3
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,63.33,46.36
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,64.14,46.73
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,75.13,55.31
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,76.39,56.01
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,98.38,55.8
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,151.09,78.06
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,205.17,113.38
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,259.78,155.16
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,315.02,199.79
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,369.53,244.35
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,423.97,288.2
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,477.46,330.97
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,530.3,372.15
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,580.69,409.62
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,629.42,444.74
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,675.68,478.22
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,720.36,509.9
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,762.25,537.61
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,802.11,562.24
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,838.43,585.64
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,872.06,607.3
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,900.56,625.72
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,925.87,642.22
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,946.47,655.55
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,963.66,666.88
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,971.69,673.01
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,976.16,677.14
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,976.85,680.22
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,974.05,681.3
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,964.23,676.72
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,963.54,678.1
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,942.02,667.75
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,917.48,655.59
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,883.55,635.88
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,847.2,614.42
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,805.63,589.87
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,757.55,560.3
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,695.0,519.97
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,632.64,478.14
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,552.64,421.4
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,475.02,363.47
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,369.19,280.69
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,270.67,194.86
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,130.67,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.46,11.47
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.87,22.62
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,43.21,30.94
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,50.63,37.36
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,55.64,41.59
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,60.5,45.53
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,62.2,46.6
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,63.91,47.64
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,65.7,48.81
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,73.78,55.11
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,73.46,54.4
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,73.17,53.74
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,73.63,53.81
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,93.59,53.31
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,155.43,82.55
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,208.05,116.48
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,261.86,157.74
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,316.38,202.08
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,369.79,245.86
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,423.45,289.31
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,476.16,331.06
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,528.26,371.13
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,578.66,408.83
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,627.99,444.67
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,674.51,478.44
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,719.49,510.42
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,761.29,539.66
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,801.09,565.86
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,836.97,589.22
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,870.14,610.8
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,898.62,628.09
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,923.92,643.35
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,943.57,657.58
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,959.76,669.82
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,967.75,675.67
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,972.2,679.5
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,972.39,680.83
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,969.11,680.17
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,971.37,683.51
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,957.8,676.92
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,935.83,666.26
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,910.88,653.69
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,876.43,633.45
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,839.58,611.45
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,797.4,586.51
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,748.6,556.4
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,686.1,515.68
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,623.78,473.46
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,543.24,416.09
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,465.17,357.53
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,359.62,274.51
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,258.74,186.03
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,125.4,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.42,11.25
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.53,23.15
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,42.69,30.56
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,52.22,38.86
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,57.14,43.04
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,61.93,46.94
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,63.21,47.66
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,64.56,48.39
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,66.64,49.81
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,75.16,56.49
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,74.45,55.45
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,73.81,54.5
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,74.23,54.54
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,92.79,53.66
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,154.69,82.74
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,207.35,116.63
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,260.85,157.37
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,315.0,200.98
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,368.47,244.62
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,422.01,287.69
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,474.3,329.54
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,525.99,369.86
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,575.63,406.96
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,623.86,441.94
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,669.36,474.75
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,713.38,505.78
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,754.35,533.23
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,793.3,557.47
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,828.31,579.79
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,860.66,600.36
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,887.93,618.03
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,912.02,633.8
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,930.98,647.46
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,946.53,659.18
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,952.41,663.65
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,968.2,674.54
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,967.1,674.96
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,962.48,673.48
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,949.99,667.24
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,934.22,659.09
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,909.92,646.96
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,889.4,637.27
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,850.29,614.35
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,809.16,589.85
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,759.19,559.78
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,708.02,528.04
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,638.34,481.09
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,569.12,432.8
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,479.22,367.62
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,400.96,308.08
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,298.83,226.82
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,204.99,144.8
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,99.75,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,24.42,12.49
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,41.34,28.77
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,57.8,43.26
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,74.34,57.52
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,78.74,61.36
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,79.51,61.95
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,95.68,75.16
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,115.66,91.25
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,117.52,92.38
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,123.92,97.25
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,124.2,96.9
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,124.41,96.54
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,126.17,97.43
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,138.97,93.82
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,175.84,107.11
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,217.82,132.86
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,266.31,169.35
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,316.34,208.94
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,363.8,246.27
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,417.88,287.91
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,467.58,326.78
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,517.28,364.63
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,565.45,400.6
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,614.57,436.41
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,660.54,468.79
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,705.3,499.56
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,747.27,528.18
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,778.1,548.95
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,812.2,571.44
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,843.8,592.29
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,871.82,610.91
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,896.9,627.74
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,928.67,648.9
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,944.48,660.05
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,825.4,583.02
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,678.05,480.91
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,667.43,477.18
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,654.91,471.41
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,785.13,566.64
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,899.69,646.87
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,642.79,472.76
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,334.19,247.91
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,251.35,187.75
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,153.3,113.46
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,73.33,52.17
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,23.73,11.78
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,40.17,27.88
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,52.12,38.63
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,63.89,48.92
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,80.23,62.91
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,96.47,76.54
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,109.51,87.07
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,122.43,97.29
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,133.11,105.71
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,144.97,115.0
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,170.92,135.39
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,187.36,147.82
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,144.59,113.02
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,132.33,89.96
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,173.77,106.95
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,218.59,135.79
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,266.42,172.67
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,315.8,212.96
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,364.0,252.44
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,413.71,292.69
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,444.75,321.07
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,462.19,335.77
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,479.08,347.79
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,494.22,358.15
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,564.36,408.99
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,647.81,468.4
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,633.1,457.15
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,605.65,437.22
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,660.8,477.02
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,714.38,515.08
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,807.1,582.76
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,888.5,640.48
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,789.74,571.97
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,643.56,468.43
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,586.86,429.79
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,527.07,387.71
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,565.98,417.83
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,604.48,447.08
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,774.25,571.47
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,906.13,663.47
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,868.43,640.15
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,827.94,616.1
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,664.85,503.39
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,495.19,379.86
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,596.8,460.89
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,676.5,521.78
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,602.44,468.6
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,539.46,422.92
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,456.61,360.68
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,377.46,297.97
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,282.05,219.62
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,194.01,138.59
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,63.41,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,23.63,11.54
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,41.18,28.84
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,56.81,42.76
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,72.52,56.44
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,83.69,65.92
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,97.52,77.36
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,112.66,89.59
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,132.08,105.11
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,138.5,109.71
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,141.55,111.54
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,164.95,129.77
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,189.74,148.75
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,194.82,152.27
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,214.97,158.38
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,245.09,175.58
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,279.09,197.55
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,300.96,211.89
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,342.4,241.87
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,306.29,220.88
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,254.0,185.86
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,334.49,243.98
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,424.13,307.81
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,496.4,360.7
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,599.93,436.55
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,641.84,467.07
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,683.13,496.91
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,721.17,524.57
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,757.92,551.03
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,789.72,573.37
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,819.1,593.92
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,843.66,611.26
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,865.35,626.69
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,879.35,636.66
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,890.09,644.57
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,903.8,655.36
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,914.1,663.71
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,741.42,543.53
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,531.85,392.92
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,405.83,303.18
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,299.58,224.38
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,229.22,172.54
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,179.99,135.49
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,429.51,331.37
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,638.57,486.96
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,617.65,472.16
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,594.46,456.79
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,527.65,407.59
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,443.36,344.94
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,360.58,282.26
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,282.2,220.27
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,194.79,149.14
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,95.7,64.73
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,31.05,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,8.54,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,22.98,10.6
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,37.66,25.71
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,47.33,34.55
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,57.27,43.3
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,64.32,49.43
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,71.17,55.2
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,74.73,57.93
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,76.52,59.11
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,109.23,85.93
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,145.33,114.99
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,167.48,132.21
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,191.4,150.62
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,121.3,93.85
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,99.07,63.32
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,148.06,82.11
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,199.31,115.03
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,252.01,155.61
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,305.72,199.53
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,364.69,247.84
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,417.33,290.96
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,468.56,332.89
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,519.37,373.45
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,568.23,411.61
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,616.29,448.23
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,661.89,482.24
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,706.12,514.56
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,747.01,543.1
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,786.0,568.85
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,803.81,577.71
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,796.67,568.83
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,861.26,618.0
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,904.95,649.29
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,924.34,663.87
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,940.38,676.63
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,949.6,684.07
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,955.33,689.44
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,967.71,700.17
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,963.58,700.26
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,682.63,509.29
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,336.39,251.88
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,591.99,450.08
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,831.45,624.11
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,702.68,533.68
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,564.9,434.38
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,526.39,409.07
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,486.39,381.56
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,436.47,345.34
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,386.41,307.8
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,325.73,260.09
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,266.6,211.79
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,192.05,149.14
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,120.37,82.58
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,38.28,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,7.68,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,21.57,9.3
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,35.04,23.61
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,45.6,33.22
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,55.92,42.32
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,76.82,60.28
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,97.62,77.85
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,85.05,66.87
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,78.6,61.09
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,104.82,82.77
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,136.06,108.24
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,137.72,108.95
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,145.84,114.98
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,174.82,138.0
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,197.78,146.3
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,240.81,174.47
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,262.08,191.13
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,278.68,204.31
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,275.98,203.16
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,325.9,238.19
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,371.14,269.79
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,428.3,310.12
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,486.25,351.31
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,518.13,373.62
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,550.35,395.73
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,590.11,423.55
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,632.19,452.45
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,709.35,507.4
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,786.48,560.45
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,821.75,581.97
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,854.42,602.04
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,883.41,619.03
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,909.34,634.08
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,929.79,648.36
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,946.89,660.76
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,888.45,625.85
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,794.09,562.53
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,880.96,626.08
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,949.49,672.19
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,940.17,668.25
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,927.45,662.98
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,909.88,654.21
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,882.67,639.22
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,848.97,619.89
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,812.89,598.72
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,762.23,566.36
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,710.39,532.53
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,646.71,489.73
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,583.14,445.44
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,498.56,385.04
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,412.57,320.19
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,308.86,237.6
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,212.74,145.9
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,73.61,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,21.55,8.87
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,35.08,23.6
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,44.27,32.07
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,53.32,40.1
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,61.54,47.16
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,67.26,51.89
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,68.95,52.95
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,70.7,53.99
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,72.5,55.16
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,74.2,56.23
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,74.16,55.86
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,81.5,61.54
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,81.91,61.54
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,92.55,59.03
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,142.67,76.97
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,194.97,109.87
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,257.47,157.59
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,311.58,201.92
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,364.58,245.74
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,418.06,289.42
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,470.51,332.16
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,522.43,373.42
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,572.72,411.67
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,622.69,448.58
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,669.66,483.46
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,715.04,516.5
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,757.51,545.72
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,797.95,571.57
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,834.07,595.37
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,867.46,617.37
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,896.14,635.33
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,921.62,651.25
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,941.41,664.66
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,957.71,676.01
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,968.07,683.75
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,974.84,689.43
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,976.02,693.17
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,973.68,694.87
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,962.77,689.8
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,948.53,682.76
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,938.87,679.65
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,914.16,666.69
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,878.83,645.59
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,841.15,622.73
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,793.13,592.44
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,749.46,564.53
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,684.65,520.97
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,620.24,476.06
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,535.89,414.94
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,454.42,352.63
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,344.14,264.2
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,240.13,161.36
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,86.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.38,6.91
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.57,20.53
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,39.0,27.44
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,44.7,32.58
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,49.21,36.48
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,53.64,40.14
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,54.34,40.53
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,60.12,45.15
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,62.2,46.6
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,64.18,47.96
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,65.57,48.82
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,66.85,49.59
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,78.09,58.6
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,88.37,56.46
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,141.05,74.93
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,195.29,109.25
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,249.96,151.33
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,305.28,196.99
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,360.05,243.07
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,414.92,288.76
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,468.48,332.44
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,521.36,374.31
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,572.46,413.71
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,622.56,451.2
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,669.66,486.53
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,715.09,519.91
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,757.66,549.13
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,798.05,575.05
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,834.3,599.27
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,867.78,621.63
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,895.69,640.34
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,920.31,656.99
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,941.03,670.99
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,958.3,682.87
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,963.77,687.28
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,965.57,689.55
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,965.29,692.08
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,961.49,692.5
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,961.56,694.45
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,945.74,686.16
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,923.34,674.84
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,897.96,661.5
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,866.18,642.36
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,826.96,617.94
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,776.87,586.05
