Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,725.59,552.74
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,656.72,505.59
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,588.38,457.0
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,501.65,393.03
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,417.79,327.8
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,301.75,232.98
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,196.44,128.83
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,67.21,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,22.37,8.35
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,38.67,26.46
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.33,34.61
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,56.08,42.43
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,63.23,48.6
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,72.02,55.94
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,70.27,54.08
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,69.0,52.6
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,71.27,54.17
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,73.4,55.6
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,79.3,60.01
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,78.17,58.62
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,78.78,58.8
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,87.37,56.13
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,139.77,74.18
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,203.52,115.21
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,258.16,156.67
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,313.57,201.81
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,368.44,247.36
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,423.58,292.68
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,477.38,336.74
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,530.62,379.28
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,581.8,418.5
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,631.99,455.82
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,679.5,491.11
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,725.44,524.49
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,768.47,554.11
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,809.47,580.22
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,846.15,604.36
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,880.08,626.65
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,908.81,645.54
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,934.28,662.38
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,954.52,675.93
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,971.23,687.36
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,982.39,695.39
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,989.93,701.29
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,990.34,702.57
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,987.15,701.75
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,976.78,696.77
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,975.18,697.65
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,952.98,686.45
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,927.68,673.32
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,892.29,653.62
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,854.44,631.97
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,805.62,601.1
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,761.25,572.64
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,694.94,527.72
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,629.01,481.42
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,542.86,419.19
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,459.65,355.57
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,340.9,260.9
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,224.15,142.99
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,81.72,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.02,4.49
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,33.69,22.29
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.84,29.03
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,49.53,36.67
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,54.58,41.05
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,59.53,45.14
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,59.57,44.96
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,59.86,44.94
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,67.22,50.81
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,69.01,51.97
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,68.97,51.51
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,68.95,51.09
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,80.02,59.79
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,87.83,65.77
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,140.77,74.42
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,195.37,108.06
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,250.95,150.13
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,307.18,195.84
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,362.21,241.49
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,417.32,286.7
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,471.45,330.83
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,524.89,373.26
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,576.35,412.39
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,626.55,449.4
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,674.01,484.44
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,719.77,517.52
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,762.52,546.57
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,803.11,572.17
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,839.26,595.9
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,872.58,617.78
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,901.55,635.81
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,927.27,651.77
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,947.76,666.97
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,964.75,680.14
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,975.71,688.27
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,983.04,694.28
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,983.7,697.42
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,980.76,698.47
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,970.75,694.0
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,957.37,687.52
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,936.02,676.83
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,923.26,671.87
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,888.84,651.36
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,851.97,629.1
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,805.12,600.01
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,756.74,569.16
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,697.93,530.09
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,634.51,486.01
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,549.34,424.07
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,467.23,360.92
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,349.83,266.35
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,234.84,143.74
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,86.6,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.42,2.37
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,30.16,19.14
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,36.75,25.38
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,43.31,31.24
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,47.92,35.22
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,52.43,38.95
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,54.2,40.16
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,61.04,45.53
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,62.74,46.66
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,64.38,47.71
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,65.49,48.33
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,76.46,56.96
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,77.75,57.68
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,84.42,62.74
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,138.11,72.2
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,193.19,105.84
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,248.97,147.68
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,305.47,193.23
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,361.01,238.97
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,416.52,284.19
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,470.95,328.24
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,524.73,370.67
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,576.13,409.44
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,626.18,446.02
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,673.62,480.75
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,719.39,513.54
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,762.18,542.6
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,802.81,568.23
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,839.82,592.32
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,874.08,614.61
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,902.67,633.58
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,927.97,650.57
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,948.98,664.65
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,966.48,676.68
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,976.12,683.91
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,982.12,689.07
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,982.82,692.54
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,979.93,693.94
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,969.92,689.82
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,956.51,683.66
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,947.02,681.03
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,922.61,668.69
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,888.72,648.7
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,852.37,626.88
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,803.92,597.24
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,753.97,565.8
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,695.24,526.98
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,631.63,482.9
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,546.15,420.71
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,463.77,357.29
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,348.15,263.86
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,232.98,135.37
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,86.5,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,14.07,1.63
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,28.56,17.86
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,34.41,23.45
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,40.3,28.67
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,44.67,32.46
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,48.97,36.02
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,55.79,41.5
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,58.22,43.19
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,60.04,44.43
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,61.79,45.59
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,63.32,46.57
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,74.7,55.55
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,76.03,56.32
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,81.54,60.45
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,136.18,71.05
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,191.97,105.16
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,247.45,146.8
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,303.63,192.28
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,359.7,238.74
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,415.32,284.31
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,469.32,328.29
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,522.7,370.71
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,573.45,409.42
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,622.82,445.97
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,670.58,481.24
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,716.77,514.63
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,758.09,543.05
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,796.98,567.92
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,832.75,591.51
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,865.76,613.27
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,892.35,630.89
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,915.6,646.46
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,935.4,661.08
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,951.78,673.66
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,961.24,680.86
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,967.13,685.98
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,966.95,687.13
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,976.06,694.48
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,965.57,689.32
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,951.62,682.19
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,928.58,670.16
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,902.53,656.17
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,869.51,636.59
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,833.93,615.09
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,790.26,588.29
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,739.95,556.19
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,677.84,514.77
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,615.78,471.55
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,529.85,408.58
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,447.03,344.48
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,335.29,253.61
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,222.14,120.81
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,82.21,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.53,1.15
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,29.44,18.44
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,36.87,25.45
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,44.2,31.97
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,48.76,35.93
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,53.25,39.65
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,56.01,41.78
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,64.06,48.27
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,66.01,49.58
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,67.87,50.81
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,69.17,51.57
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,70.36,52.24
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,70.72,52.24
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,85.39,63.8
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,139.32,74.19
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,194.65,107.62
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,250.06,149.36
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,306.17,195.12
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,361.98,241.26
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,417.69,286.77
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,471.64,330.68
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,524.94,372.97
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,575.91,411.59
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,625.18,447.73
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,672.59,482.55
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,718.4,515.47
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,759.89,543.96
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,799.11,569.1
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,834.6,592.34
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,867.29,613.74
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,895.23,632.45
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,919.93,649.18
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,938.92,663.46
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,954.39,675.71
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,958.76,679.7
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,972.75,690.06
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,971.26,690.66
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,966.18,689.24
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,952.98,682.75
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,936.39,674.24
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,910.88,661.31
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,889.02,650.75
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,850.6,627.61
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,810.04,602.75
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,757.27,569.46
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,703.44,534.53
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,637.14,489.33
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,571.17,442.43
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,480.56,374.31
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,390.07,303.08
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,281.98,213.57
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,170.34,84.1
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,59.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.76,0.46
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.28,18.34
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,38.27,26.72
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,48.74,35.97
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,54.17,40.69
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,59.48,45.1
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,61.88,46.82
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,64.28,48.46
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,66.39,49.91
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,68.39,51.25
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,75.25,56.57
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,75.54,56.47
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,75.93,56.48
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,78.07,57.91
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,130.29,68.75
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,193.78,108.22
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,247.71,148.29
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,302.47,192.3
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,356.76,236.93
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,411.1,281.14
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,464.3,324.17
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,516.98,365.71
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,567.28,403.74
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,616.45,439.79
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,663.04,473.84
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,708.08,506.01
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,749.59,534.24
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,788.97,559.41
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,824.32,582.27
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,856.97,603.33
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,884.52,621.41
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,908.88,637.54
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,927.59,650.94
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,942.84,662.31
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,951.22,668.46
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,956.06,672.58
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,968.8,681.54
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,965.22,680.3
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,952.44,673.88
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,936.28,665.49
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,911.77,652.86
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,884.29,638.29
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,852.21,619.6
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,811.96,595.23
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,760.15,563.22
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,707.26,529.6
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,638.41,483.43
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,570.11,435.66
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,478.73,368.53
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,386.92,297.63
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,273.16,204.51
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,154.99,66.41
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,52.72,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.66,19.31
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.62,27.71
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,50.4,37.19
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,56.14,42.17
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,61.74,46.82
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,63.35,47.86
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,65.05,48.9
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,67.14,50.32
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,69.12,51.64
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,75.7,56.58
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,75.67,56.1
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,76.06,56.1
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,77.02,56.58
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,129.36,67.71
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,193.17,107.0
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,247.47,147.0
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,302.55,190.91
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,357.08,235.32
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,411.8,279.36
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,464.99,322.12
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,517.57,363.36
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,568.59,401.55
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,618.67,437.9
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,665.45,471.92
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,710.6,504.07
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,752.82,532.77
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,792.93,558.15
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,828.64,581.28
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,861.58,602.61
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,889.79,621.26
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,914.77,637.98
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,934.07,650.61
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,949.87,661.19
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,957.0,666.85
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,960.53,670.47
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,959.75,672.66
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,968.18,680.88
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,955.9,674.71
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,940.25,666.65
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,916.13,654.64
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,889.03,640.67
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,856.32,621.57
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,816.04,597.18
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,764.48,565.4
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,711.85,532.0
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,642.28,485.54
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,573.36,437.43
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,482.71,370.07
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,395.43,301.99
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,275.42,204.2
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,154.13,53.96
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,53.24,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,16.56,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,32.35,20.59
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.04,30.55
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.87,40.11
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,61.39,46.61
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,68.73,52.71
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,72.58,55.58
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,74.52,56.76
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,76.82,58.32
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,79.0,59.75
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,78.73,59.04
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,78.47,58.37
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,87.0,64.89
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,87.42,64.89
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,137.65,75.52
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,190.41,106.61
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,243.78,145.84
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,298.23,189.14
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,352.61,233.35
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,411.23,280.06
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,463.38,321.98
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,515.11,362.59
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,564.59,399.78
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,613.42,435.42
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,659.48,468.91
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,704.04,500.57
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,744.77,528.11
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,783.35,553.05
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,818.34,575.58
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,850.69,596.36
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,876.65,613.07
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,899.38,627.8
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,930.45,649.22
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,946.06,660.99
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,953.38,666.45
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,957.05,669.83
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,954.92,669.76
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,949.23,667.66
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,909.5,644.38
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,857.93,613.41
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,865.02,621.27
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,865.56,624.6
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,825.08,601.27
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,782.57,576.38
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,726.8,541.25
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,670.08,504.47
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,598.66,454.87
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,521.69,399.33
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,429.91,330.78
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,343.13,262.17
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,235.07,172.97
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,104.01,24.63
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,36.2,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.75,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.2,17.87
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,38.19,26.33
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,48.86,35.71
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,55.07,41.08
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,61.11,46.09
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,62.74,47.25
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,64.46,48.41
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,66.57,49.87
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,68.58,51.21
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,74.81,55.99
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,74.52,55.43
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,74.99,55.5
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,75.36,55.5
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,136.51,73.81
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,190.23,104.76
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,244.99,145.02
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,300.51,189.36
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,355.17,234.09
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,410.07,278.62
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,463.99,322.21
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,517.35,364.29
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,568.63,403.13
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,619.17,440.31
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,667.32,475.76
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,713.84,509.32
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,756.6,538.6
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,797.16,564.24
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,833.69,588.11
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,867.41,610.13
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,794.25,560.31
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,675.3,475.23
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,737.88,521.01
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,817.17,576.15
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,912.84,644.48
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,976.5,685.82
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,976.55,688.2
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,972.98,688.88
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,961.77,683.68
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,947.15,676.46
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,936.96,673.13
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,912.06,660.21
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,875.61,638.5
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,836.8,614.98
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,786.52,583.99
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,740.23,554.88
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,672.47,509.35
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,605.43,462.26
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,514.15,394.09
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,426.65,325.27
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,303.93,223.9
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,172.44,22.7
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,63.01,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.76,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.21,17.89
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,38.91,27.04
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,48.47,35.53
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,57.07,42.95
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,63.41,48.23
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,65.26,49.58
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,67.19,50.91
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,69.51,52.53
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,71.71,54.02
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,78.82,59.4
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,78.95,59.04
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,79.2,58.91
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,79.37,58.74
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,128.63,68.83
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,182.7,100.43
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,245.84,147.07
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,300.44,190.8
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,354.67,235.35
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,409.14,279.72
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,462.16,322.11
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,514.65,362.83
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,564.85,400.68
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,614.01,436.58
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,661.14,471.12
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,706.72,503.83
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,748.72,532.6
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,788.61,558.34
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,823.69,581.28
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,855.98,602.42
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,884.44,621.11
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,909.73,637.87
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,928.94,650.58
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,944.67,661.24
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,954.44,668.59
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,960.62,673.87
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,959.21,675.67
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,966.7,683.38
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,954.73,677.65
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,939.35,669.98
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,915.07,657.73
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,887.81,643.49
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,803.17,589.29
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,701.83,522.37
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,657.1,494.15
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,610.71,463.59
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,549.39,420.26
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,488.61,375.64
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,407.75,314.21
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,330.62,252.27
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,182.36,131.96
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,27.15,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,9.82,0.0
