Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,13.93,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,27.24,16.13
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,43.78,30.95
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,58.96,44.17
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,75.3,58.08
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,91.19,71.29
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,104.55,81.91
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,112.81,88.08
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,87.53,66.87
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,71.03,52.99
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,71.85,53.35
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,72.63,53.67
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,73.17,53.81
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,73.61,53.88
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,133.19,71.78
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,187.2,102.52
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,241.62,142.17
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,296.81,186.01
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,351.32,230.46
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,405.75,274.41
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,459.02,317.3
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,511.74,358.71
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,563.24,396.01
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,605.36,423.92
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,651.61,459.29
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,701.34,497.7
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,707.88,498.49
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,691.78,483.46
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,774.9,545.19
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,846.66,596.79
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,871.64,613.28
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,893.31,628.05
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,924.26,648.59
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,939.72,659.31
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,946.87,665.01
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,950.37,668.61
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,948.13,669.88
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,942.33,669.08
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,928.34,661.75
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,917.77,656.82
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,891.05,642.51
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,861.53,626.36
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,825.33,604.29
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,786.88,580.45
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,731.92,545.53
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,676.02,509.01
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,606.12,460.27
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,536.83,410.01
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,436.57,334.65
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,349.16,265.41
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,236.01,170.03
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,108.31,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,35.37,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,15.37,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,30.1,18.3
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,41.23,28.79
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,52.45,38.69
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,60.37,45.53
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,68.09,51.96
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,72.42,55.36
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,74.7,56.95
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,76.99,58.38
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,79.16,59.67
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,79.19,59.2
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,79.22,58.75
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,87.81,65.31
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,88.21,65.27
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,133.97,73.79
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,186.56,103.56
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,239.88,141.98
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,294.29,184.56
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,348.56,228.06
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,402.91,271.03
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,455.98,312.78
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,508.75,353.15
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,558.65,389.37
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,605.47,422.01
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,650.88,454.26
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,695.04,484.97
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,734.25,511.79
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,771.2,536.72
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,805.16,559.16
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,836.51,579.37
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,861.09,595.27
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,890.33,614.18
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,907.0,624.5
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,920.26,632.89
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,920.49,633.88
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,916.89,632.76
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,910.11,630.73
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,899.91,626.73
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,882.25,617.32
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,861.42,606.04
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,829.58,588.59
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,786.52,563.74
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,741.32,535.98
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,694.79,506.88
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,634.14,467.93
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,573.48,427.71
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,499.65,375.72
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,409.63,310.49
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,320.95,243.95
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,236.96,177.96
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,128.92,89.71
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.52,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,14.11,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,27.53,16.26
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,44.89,32.04
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,62.33,47.37
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,73.91,57.46
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,86.23,67.91
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,95.46,75.35
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,101.87,80.27
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,126.11,99.95
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,142.05,112.52
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,167.42,132.28
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,181.49,142.67
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,193.8,151.86
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,205.45,160.49
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,219.76,160.31
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,241.49,177.16
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,264.85,193.64
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,289.46,211.25
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,329.22,238.71
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,363.36,262.3
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,402.89,290.51
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,446.72,321.78
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,464.42,334.19
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,480.58,345.32
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,471.47,339.13
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,457.45,329.37
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,377.22,273.7
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,284.31,207.52
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,278.22,204.07
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,271.8,200.0
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,394.93,290.0
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,530.96,385.07
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,502.35,364.95
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,486.8,354.84
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,330.93,244.61
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,162.76,120.06
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,194.6,145.26
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,228.19,171.23
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,125.02,92.81
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,29.03,17.54
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,48.14,32.93
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,67.3,48.3
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,120.61,91.18
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,182.1,139.93
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,158.17,121.64
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,134.15,103.15
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,108.4,82.56
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,82.64,61.56
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,60.46,43.48
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,36.99,24.06
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,20.38,9.65
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.69,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,7.39,0.23
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,14.81,6.86
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,22.25,13.42
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,30.96,21.03
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,39.69,28.55
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,82.19,64.66
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,119.66,95.84
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,96.52,76.08
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,71.46,54.78
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,135.32,107.77
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,181.06,144.95
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,180.76,144.19
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,181.09,144.04
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,208.8,157.16
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,254.0,189.23
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,220.23,164.41
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,183.33,137.33
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,171.82,128.41
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,159.58,118.92
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,288.51,216.06
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,435.72,324.86
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,492.88,367.36
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,564.94,421.28
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,504.92,377.0
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,423.67,315.65
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,455.14,339.07
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,488.41,363.4
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,390.29,291.63
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,276.14,206.63
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,323.52,242.41
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,363.89,272.3
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,415.29,310.82
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,469.34,350.8
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,481.8,360.63
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,514.38,384.95
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,504.77,379.05
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,494.09,372.62
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,336.69,256.62
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,184.3,139.7
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,290.13,224.67
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,405.52,314.8
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,337.08,263.37
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,289.55,227.48
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,258.64,204.65
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,227.19,180.79
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,191.43,152.62
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,155.33,123.37
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,115.32,89.89
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,74.61,55.27
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,44.02,27.51
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,8.54,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,9.04,1.57
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,16.88,8.75
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,24.74,15.8
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,33.87,23.88
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,43.02,31.86
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,63.04,48.98
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.92,64.83
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,79.56,62.57
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,76.92,60.08
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,68.14,52.44
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,58.99,44.52
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,104.05,82.14
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,145.57,116.16
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,186.87,142.21
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,215.04,162.46
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,215.09,162.44
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,197.82,149.31
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,185.94,140.14
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,173.15,130.27
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,163.6,122.86
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,153.67,115.16
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,115.92,85.72
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,76.89,55.12
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,181.51,136.14
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,287.25,215.45
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,202.02,151.23
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,114.0,83.89
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,88.09,63.89
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,62.01,43.5
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,125.74,93.52
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,191.16,143.94
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,152.32,114.02
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,113.09,83.66
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,173.88,131.24
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,237.78,180.36
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,239.31,182.13
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,241.13,184.38
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,203.59,155.85
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,165.71,126.72
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,108.58,81.99
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,54.77,38.98
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,98.28,74.57
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,150.17,116.57
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,128.32,99.4
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,106.44,82.01
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,86.86,66.19
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,66.82,49.68
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,48.0,33.9
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,28.27,17.26
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,16.09,6.18
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,9.82,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,19.0,9.47
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,34.82,24.04
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,50.34,37.85
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,67.14,52.63
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,83.79,67.03
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,79.59,63.17
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,74.5,58.5
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,111.43,89.56
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,146.39,118.4
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,139.43,111.9
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,131.55,104.79
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,150.11,119.71
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,168.33,134.17
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,195.9,148.49
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,225.09,169.57
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,236.94,178.08
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,248.71,186.68
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,304.4,225.8
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,371.22,273.14
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,359.88,266.01
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,329.89,244.75
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,356.66,263.75
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,385.08,283.47
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,376.61,277.23
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,366.23,269.73
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,467.24,343.12
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,574.8,418.66
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,562.38,409.5
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,546.64,398.79
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,431.07,317.95
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,305.57,227.05
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,182.43,135.95
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,60.98,42.43
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,117.46,86.82
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,176.47,132.48
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,270.85,205.5
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,359.67,273.21
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,305.37,232.71
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,230.84,176.51
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,280.78,216.98
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,312.84,243.5
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,182.19,141.92
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,54.71,39.06
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,47.19,33.22
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,39.69,27.23
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,32.21,21.09
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,24.74,14.86
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,18.11,9.29
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,11.51,3.67
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,23.97,13.13
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,33.44,22.63
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,44.3,32.36
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,62.85,48.53
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,84.75,67.31
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,100.78,80.63
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,116.47,93.39
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,137.7,110.73
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,151.48,121.69
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,165.98,132.88
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,179.89,143.45
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,188.71,150.1
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,183.37,145.34
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,214.19,153.02
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,252.3,176.9
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,290.02,204.87
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,327.93,234.56
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,360.09,260.63
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,389.48,284.04
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,414.54,304.23
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,424.4,312.56
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,440.94,324.5
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,456.35,335.28
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,489.42,359.43
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,524.45,384.82
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,548.73,402.44
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,573.25,420.2
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,521.09,382.7
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,451.67,332.58
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,422.19,311.85
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,390.4,289.09
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,267.0,198.83
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,134.21,98.62
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,270.14,202.96
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,408.69,305.67
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,244.3,184.1
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,78.37,56.26
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,79.18,57.19
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,80.04,58.05
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,139.39,105.61
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,205.52,158.12
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,136.08,103.78
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,69.09,50.33
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,59.29,42.75
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,49.69,35.15
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,40.52,27.7
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,31.38,20.15
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,22.67,12.88
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,13.99,5.57
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,7.8,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,3.84,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,7.39,0.09
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,13.99,6.22
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,20.6,12.14
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,28.47,19.1
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,36.36,25.97
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,52.61,39.85
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,68.44,53.13
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,106.46,85.0
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,142.33,114.48
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,159.15,127.61
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,181.93,145.44
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,185.6,147.9
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,185.03,147.0
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,216.04,156.3
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,264.39,189.75
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,293.97,212.33
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,320.86,233.85
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,354.5,258.45
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,390.74,284.97
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,408.5,299.22
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,423.2,310.71
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,416.53,306.44
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,408.24,300.57
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,429.43,315.91
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,451.47,331.63
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,504.5,369.88
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,560.3,409.54
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,469.43,344.89
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,358.21,264.6
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,430.81,318.57
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,507.74,373.78
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,323.01,241.09
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,128.03,94.26
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,97.22,70.91
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,66.73,47.2
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,153.4,115.27
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,247.41,187.4
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,155.38,117.04
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,48.18
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,46.46,31.81
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,25.65,15.2
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,25.63,15.26
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,15.32
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,12.7
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.04
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,6.97
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,3.86
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.08
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,14.51,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,26.31,14.56
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,38.27,26.63
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,50.28,37.42
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,58.62,44.79
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.75,51.71
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,70.94,55.08
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,72.93,56.48
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,58.3,43.92
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,58.08,43.56
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,57.38,42.71
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,75.01,57.12
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,82.95,63.48
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,83.31,63.58
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,168.45,113.88
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,257.41,186.97
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,292.84,210.57
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,322.81,231.6
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,361.29,260.4
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,403.29,292.0
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,443.34,322.63
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,480.86,351.57
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,507.21,371.3
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,521.06,381.06
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,541.31,395.93
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,559.79,409.21
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,555.01,405.72
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,546.47,399.44
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,571.03,417.39
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,595.82,435.33
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,599.0,437.87
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,600.66,439.51
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,581.59,427.12
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,560.25,413.14
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,662.66,488.86
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,748.07,551.16
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,845.64,621.34
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,920.36,671.2
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,886.76,649.32
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,841.42,620.55
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,839.34,621.54
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,831.81,618.56
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,792.48,593.34
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,751.02,566.59
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,691.72,527.87
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,631.73,487.46
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,556.67,433.71
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,477.16,374.15
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,376.28,296.05
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,282.01,217.72
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,166.71,99.23
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,19.64,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,13.57,5.79
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,20.6,12.05
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,28.89,19.35
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,37.19,26.56
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,41.77,30.39
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,34.13
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,63.48,48.52
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,79.92,62.16
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,77.53,59.78
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,74.87,57.22
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,94.49,73.28
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,113.56,88.71
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,134.33,100.67
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,155.71,116.8
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,172.66,129.49
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,190.05,142.51
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,184.68,137.99
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,178.84,133.21
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,190.43,141.94
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,202.28,150.82
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,223.77,166.95
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,245.76,183.38
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,303.8,226.47
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,367.14,272.71
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,350.08,260.05
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,331.17,246.29
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,287.13,214.04
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,247.73,184.95
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,198.06,147.81
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,147.59,109.54
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,143.62,106.88
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,139.54,104.05
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,160.92,120.77
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,183.05,138.01
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,199.66,150.99
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,217.21,164.69
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,170.0,128.57
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,122.85,92.08
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,86.0,63.52
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,51.42,36.17
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,136.6,105.7
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,232.25,181.27
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,415.06,326.41
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,568.08,440.99
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,482.27,375.66
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,399.63,312.53
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,285.68,224.0
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,195.45,149.36
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,101.03,53.46
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
