Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.87,1.8
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,19.37,10.84
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,28.9,19.43
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,40.54,29.77
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,52.1,39.9
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,30.14,20.67
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.24,1.52
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,44.71,33.05
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,80.67,63.6
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,120.52,96.71
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,158.12,127.28
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,149.33,119.31
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,139.78,110.9
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,178.06,134.97
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,217.58,164.05
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,241.51,180.73
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,282.25,210.14
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,290.78,215.93
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,297.9,220.54
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,285.18,210.99
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,276.13,204.0
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,293.15,215.65
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,307.56,224.91
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,368.87,269.99
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,434.73,317.68
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,464.31,339.88
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,501.47,367.59
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,571.13,418.62
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,655.5,478.91
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,643.56,471.27
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,614.18,452.31
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,573.18,424.16
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,528.77,393.1
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,445.25,333.98
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,376.67,284.16
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,366.23,278.06
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,355.35,271.39
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,261.35,200.49
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,153.55,116.86
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,230.02,178.51
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,297.7,232.28
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,295.07,231.63
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,291.51,230.46
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,259.39,206.42
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,226.52,181.28
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,189.71,151.68
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,152.58,121.04
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,108.68,84.07
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,63.68,45.57
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,28.55,9.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.52,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,37.64,26.53
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,69.78,53.43
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,123.65,97.78
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,172.19,136.74
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,188.4,149.28
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,204.04,161.35
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,225.83,168.51
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,252.35,186.69
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,280.89,203.01
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,324.17,231.99
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,361.49,260.9
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,399.96,290.61
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,434.16,315.45
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,502.18,367.73
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,511.13,376.54
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,495.88,364.29
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,588.09,435.0
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,696.04,516.9
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,657.57,485.55
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,576.18,422.87
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,717.64,530.03
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,845.53,622.05
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,834.34,612.55
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,792.34,579.83
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,874.7,642.01
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,930.69,680.51
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,899.6,660.51
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,834.72,615.04
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,902.35,665.67
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,947.76,697.05
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,931.81,687.9
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,912.51,677.07
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,884.38,660.5
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,859.33,645.99
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,814.91,616.98
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,768.7,586.42
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,709.44,546.76
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,649.54,505.37
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,567.61,445.23
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,487.07,383.54
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,376.01,296.41
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,277.95,213.06
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,143.23,55.58
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,24.12,11.74
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,35.83,24.31
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,47.59,34.89
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,55.34,41.87
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,64.79,50.05
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,90.82,71.99
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,117.63,94.17
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,132.22,105.98
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,139.7,111.78
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,161.82,129.35
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,176.45,140.57
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,118.73,92.97
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,82.11,62.63
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,116.27,65.51
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,169.82,94.04
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,234.54,141.93
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,290.69,187.92
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,345.71,234.7
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,401.24,281.9
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,456.07,328.37
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,510.35,373.29
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,562.3,415.44
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,613.01,455.57
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,661.29,492.95
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,707.85,528.25
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,750.61,559.04
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,791.07,586.45
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,827.01,610.92
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,860.06,633.34
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,888.31,652.77
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,913.25,670.05
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,932.44,683.23
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,948.04,694.15
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,953.55,698.5
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,955.34,700.59
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,964.99,709.22
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,958.79,707.38
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,942.76,698.15
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,923.32,686.9
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,895.12,670.21
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,870.43,655.88
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,825.23,626.09
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,778.17,594.68
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,717.14,553.32
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,655.45,510.2
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,571.97,449.27
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,485.21,383.04
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,376.89,297.22
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,276.45,210.81
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,141.27,37.26
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,11.52,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,22.31,10.16
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,30.8,20.19
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,39.2,27.89
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,44.33,32.53
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,49.41,36.9
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,50.97,38.11
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,57.31,43.29
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,59.59,45.05
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,61.79,46.72
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,62.12,46.71
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,71.97,54.63
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,73.51,55.6
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,74.9,56.45
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,158.46,104.81
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,259.5,185.57
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,237.86,154.74
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,285.87,181.9
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,343.91,231.35
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,401.81,280.51
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,457.81,327.88
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,513.0,373.41
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,566.37,415.54
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,617.68,454.74
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,665.87,491.45
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,712.14,525.9
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,754.6,557.06
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,794.51,584.52
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,830.75,608.87
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,864.05,631.15
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,891.22,649.55
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,914.95,665.76
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,934.18,678.83
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,949.79,689.66
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,953.57,692.87
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,953.57,693.85
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,963.0,702.65
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,956.73,701.23
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,941.06,692.43
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,921.98,681.54
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,893.72,665.01
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,868.62,650.6
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,825.74,622.53
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,780.89,592.81
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,721.25,552.57
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,660.96,510.62
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,575.81,448.93
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,492.27,385.56
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,380.02,297.55
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,281.33,212.58
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,141.25,13.04
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.45,9.19
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,31.65,20.88
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,41.58,29.91
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,47.75,35.54
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,53.8,40.84
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,57.58,43.94
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,61.26,46.84
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,63.6,48.65
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,72.02,55.55
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,72.87,55.92
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,73.68,56.27
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,74.29,56.46
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,74.82,56.6
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,120.3,68.53
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,175.72,97.43
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,232.17,138.51
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,289.29,185.09
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,345.6,232.29
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,402.01,279.28
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,457.2,324.92
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,511.69,368.72
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,563.94,409.76
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,615.0,448.71
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,662.85,484.33
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,708.81,517.71
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,751.17,546.8
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,791.09,572.27
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,827.16,595.73
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,860.28,617.21
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,888.06,635.24
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,912.47,651.18
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,931.13,663.58
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,946.16,673.85
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,891.86,640.65
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,802.79,580.73
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,670.63,492.35
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,534.81,397.4
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,472.5,354.18
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,387.27,292.96
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,402.38,306.38
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,394.76,302.89
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,421.1,325.75
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,464.31,360.37
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,572.08,444.13
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,656.56,505.1
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,574.7,445.65
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,494.48,385.7
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,386.57,301.58
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,284.31,213.27
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,140.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.18,8.6
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,33.95,22.78
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,46.8,34.35
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,55.6,42.25
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,64.19,49.72
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,71.43,55.72
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,76.22,59.49
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,104.75,83.17
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,136.8,109.25
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,108.53,85.31
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,83.68,64.42
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,84.24,64.71
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,84.7,64.87
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,165.66,111.64
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,245.9,171.44
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,248.37,162.25
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,286.01,183.94
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,352.24,240.77
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,412.6,290.2
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,446.77,318.7
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,462.95,332.98
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,519.11,373.12
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,579.73,415.95
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,589.23,423.34
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,589.14,423.87
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,643.86,463.46
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,706.92,507.89
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,777.82,559.86
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,845.57,607.77
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,752.19,543.17
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,612.34,443.93
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,783.3,569.16
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,928.01,667.66
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,884.94,640.46
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,820.61,597.32
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,885.21,646.88
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,929.16,678.43
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,797.8,592.77
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,647.11,486.95
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,574.56,437.64
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,480.12,370.64
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,426.85,332.4
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,373.21,292.79
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,334.39,264.59
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,294.83,234.9
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,247.9,197.68
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,200.68,159.06
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,146.56,113.67
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,92.16,65.73
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,43.65,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.12,7.43
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.21,21.3
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,44.08,32.02
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,51.93,39.11
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,61.12,47.11
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,70.7,55.11
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,78.46,61.38
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,77.73,60.39
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,76.24,58.76
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,77.39,59.34
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,78.46,59.84
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,78.98,60.09
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,87.65,67.01
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,120.33,70.78
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,174.41,99.16
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,228.2,137.61
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,283.15,181.58
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,338.06,226.99
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,393.09,272.33
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,446.83,316.32
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,500.29,359.06
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,507.12,367.29
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,488.32,354.06
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,510.33,370.35
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,531.96,385.97
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,650.51,474.08
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,776.52,565.59
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,775.3,561.12
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,755.62,544.91
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,828.01,598.75
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,892.01,643.37
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,860.28,621.96
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,807.72,584.62
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,775.69,564.05
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,723.42,529.68
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,829.53,607.41
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,920.24,668.73
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,900.39,656.7
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,877.35,643.71
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,845.25,625.05
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,810.49,604.48
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,764.76,575.38
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,717.17,544.48
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,653.29,501.5
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,582.05,451.71
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,501.34,392.95
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,423.28,333.13
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,320.09,250.16
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,224.3,164.13
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,76.39,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.34,6.44
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.16,21.29
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.71,32.66
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,53.58,40.59
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,62.24,48.07
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,68.96,53.66
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,73.51,57.26
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,76.61,59.54
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,79.55,61.65
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,79.93,61.59
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,80.31,61.55
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,80.75,61.71
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,89.59,68.79
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,118.42,69.92
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,170.55,96.57
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,224.97,136.05
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,280.46,181.33
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,335.04,227.73
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,394.65,277.98
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,435.06,316.16
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,455.68,335.09
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,517.66,381.48
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,599.56,443.55
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,608.06,449.03
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,597.22,438.96
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,603.13,443.58
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,605.39,445.27
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,723.75,534.99
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,841.29,620.54
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,868.43,638.79
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,892.32,655.52
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,800.61,591.34
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,680.12,502.7
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,809.71,600.7
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,921.36,680.06
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,922.34,682.49
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,913.1,679.01
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,899.09,671.15
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,881.71,661.15
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,850.54,642.5
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,816.7,621.9
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,773.84,593.71
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,729.02,563.65
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,665.9,519.33
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,602.32,473.28
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,520.41,410.9
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,436.35,344.33
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,331.29,259.28
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,234.41,169.12
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,81.52,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.58,5.38
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.71,20.01
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,42.63,30.86
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,46.43,34.51
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,53.43,40.69
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,55.45,42.31
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,65.81,50.96
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,68.22,52.7
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,70.53,54.34
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,69.83,53.42
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,75.94,58.21
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,126.03,99.47
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,183.95,146.38
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,220.52,162.74
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,248.15,181.97
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,232.54,155.18
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,280.87,181.84
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,335.4,237.26
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,379.0,278.83
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,417.57,305.34
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,498.21,366.82
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,455.62,338.89
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,381.17,282.63
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,442.9,328.58
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,513.04,379.99
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,642.6,479.78
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,774.65,579.41
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,599.39,450.52
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,354.71,263.84
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,371.97,277.62
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,389.97,291.33
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,680.04,513.86
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,922.81,687.22
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,816.68,612.38
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,658.28,494.9
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,807.78,610.91
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,933.95,701.17
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,793.64,604.41
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,614.58,472.35
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,741.45,571.62
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,840.26,642.55
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,804.65,618.41
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,762.1,589.78
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,702.73,548.59
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,642.93,505.67
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,562.34,445.12
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,483.67,383.01
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,372.64,292.78
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,269.34,192.08
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,98.69,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,17.86,4.33
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,29.29,18.79
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,40.54,29.06
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,58.53,44.81
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,78.32,61.81
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,92.86,74.0
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,105.21,84.06
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,121.74,97.61
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,144.65,116.27
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,103.83,81.77
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,79.23,60.92
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,80.24,61.57
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,81.15,62.13
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,109.92,63.88
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,163.62,91.31
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,218.63,131.22
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,281.91,182.66
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,292.88,207.42
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,292.87,217.76
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,327.01,242.94
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,363.97,270.12
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,419.75,310.52
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,489.45,360.8
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,553.53,408.3
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,630.05,464.51
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,433.15,323.57
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,196.43,145.43
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,231.99,172.7
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,268.66,200.18
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,402.74,300.92
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,550.58,408.33
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,500.36,372.26
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,428.58,320.88
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,399.05,299.89
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,368.12,277.54
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,500.09,378.89
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,634.63,478.53
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,670.42,506.82
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,724.98,548.28
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,641.32,490.3
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,579.25,446.94
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,511.75,398.06
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,444.48,348.28
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,396.9,313.5
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,349.11,277.37
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,291.13,231.3
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,217.45,171.75
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,150.44,115.76
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,82.12,53.16
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,27.15,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
