Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,9.39,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,17.69,3.47
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,33.77,22.36
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,49.89,36.83
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,57.85,44.12
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,66.29,51.52
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,90.06,71.61
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,113.74,91.19
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,129.78,104.02
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,145.2,116.13
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,158.42,126.27
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,161.99,128.46
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,121.91,95.26
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,85.71,65.3
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,120.59,72.87
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,171.89,98.27
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,208.67,139.32
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,236.03,174.78
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,277.04,194.44
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,389.59,272.94
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,360.99,262.23
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,306.86,226.71
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,384.48,282.99
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,468.45,342.73
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,567.95,417.12
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,687.5,505.44
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,680.55,497.89
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,648.12,472.38
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,741.7,542.35
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,831.81,607.79
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,857.2,624.48
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,879.29,639.53
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,894.25,649.67
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,905.62,657.63
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,818.28,598.52
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,705.62,518.74
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,812.34,597.67
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,904.67,661.0
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,886.14,649.4
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,864.39,636.7
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,831.16,616.83
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,795.29,595.03
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,747.97,563.87
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,698.84,530.95
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,632.25,485.41
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,559.31,433.66
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,476.6,372.33
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,397.05,310.12
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,290.36,223.63
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,186.18,120.72
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,61.22,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.04,2.33
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.03,20.04
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.67,32.4
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,54.24,40.94
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.57,48.98
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,69.71,54.08
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,76.67,59.7
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,79.98,62.14
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,83.14,64.4
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,84.32,64.86
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,85.44,65.26
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,86.3,65.74
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,87.04,66.14
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,113.36,67.3
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,174.07,99.73
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,227.42,137.42
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,282.0,181.03
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,342.6,238.08
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,383.38,276.18
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,427.2,306.64
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,497.84,359.41
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,518.87,376.82
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,515.04,373.53
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,544.5,395.11
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,573.89,416.2
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,669.08,487.26
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,769.49,561.2
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,733.52,532.46
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,669.17,484.37
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,779.77,565.98
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,881.92,637.41
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,896.95,646.78
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,908.37,654.64
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,865.47,627.46
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,802.16,583.96
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,751.98,551.27
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,679.95,503.3
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,403.32,306.16
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,118.84,87.59
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,155.23,117.31
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,195.31,149.4
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,172.26,131.77
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,149.12,113.98
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,122.86,93.51
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,96.51,72.54
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,73.82,54.31
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,50.15,34.91
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,30.38,18.46
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.24
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,62.04,47.81
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,110.76,88.75
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,129.89,104.33
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,148.5,119.3
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,161.18,128.96
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,173.45,138.16
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,187.15,148.39
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,200.41,158.14
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,211.2,157.4
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,225.2,166.56
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,258.79,189.87
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,296.61,216.45
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,312.63,228.12
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,327.44,238.82
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,381.22,276.46
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,448.88,324.34
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,509.84,367.65
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,588.42,423.82
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,605.27,435.6
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,605.84,435.53
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,675.87,486.48
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,750.42,539.6
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,701.14,503.43
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,630.3,452.6
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,742.4,534.03
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,854.77,612.53
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,867.55,621.18
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,876.88,628.7
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,888.52,638.6
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,896.45,645.89
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,887.33,643.15
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,874.73,638.41
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,855.4,628.03
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,832.88,615.58
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,796.77,594.29
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,758.07,571.0
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,700.23,532.78
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,650.65,499.64
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,583.78,453.22
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,517.6,405.58
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,430.32,338.64
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,346.56,271.44
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,229.86,176.48
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,126.69,69.65
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,43.57,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,16.6,0.17
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,30.96,19.95
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.31,33.04
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,55.55,42.21
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,65.5,50.84
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,71.62,55.82
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,79.02,61.7
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,82.6,64.49
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,86.01,67.09
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,86.11,66.77
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,86.26,66.5
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,86.79,66.56
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,87.23,66.58
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,158.82,107.85
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,239.29,166.05
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,276.95,191.16
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,318.58,221.71
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,337.42,231.86
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,389.39,269.67
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,275.6,198.28
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,131.6,95.61
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,134.85,98.31
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,138.17,100.81
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,347.79,257.59
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,574.71,417.78
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,620.64,448.99
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,674.6,486.5
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,745.82,538.47
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,822.36,593.43
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,847.1,610.52
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,868.65,625.39
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,793.9,574.96
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,699.66,509.93
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,686.46,503.18
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,670.88,494.17
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,475.07,355.48
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,254.92,191.33
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,456.0,347.48
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,638.16,482.73
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,708.24,536.33
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,759.66,576.32
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,697.83,535.43
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,644.66,500.34
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,576.94,452.42
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,509.95,403.16
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,418.41,331.62
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,313.95,247.71
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,215.57,165.39
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,110.12,51.96
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,37.27,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,32.01,20.66
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,48.57,35.63
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.24,46.01
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.07,56.21
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,79.93,62.75
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,87.52,68.87
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,93.34,73.37
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,98.9,77.57
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,102.61,80.18
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,104.54,81.31
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,105.19,81.57
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,105.73,81.76
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,128.34,81.79
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,178.69,106.81
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,230.49,143.31
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,283.86,185.78
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,336.48,229.12
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,390.02,273.17
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,442.55,316.43
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,495.01,358.64
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,546.38,398.25
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,595.51,435.21
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,641.22,469.58
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,685.34,502.06
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,673.01,491.16
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,634.9,461.57
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,652.08,474.6
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,667.64,486.17
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,776.34,566.69
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,876.52,638.0
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,768.8,562.25
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,615.13,451.81
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,773.68,569.18
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,905.73,662.19
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,768.22,568.98
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,616.32,461.1
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,736.55,552.92
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,841.03,628.5
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,804.83,605.69
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,766.06,581.77
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,715.98,548.27
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,656.24,507.12
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,587.99,458.92
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,520.6,409.53
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,432.91,342.1
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,348.88,274.03
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,242.99,185.23
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,112.67,41.77
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,39.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,26.83,16.41
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,36.95,25.88
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,43.28,31.67
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,49.51,37.13
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,68.43,53.25
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,100.8,80.44
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,123.39,98.91
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,142.46,114.14
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,157.11,125.51
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,171.12,136.23
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,173.16,137.14
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,186.19,146.93
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,203.37,150.34
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,249.81,178.74
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,279.28,200.67
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,306.3,222.14
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,339.85,246.8
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,376.04,273.57
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,338.03,248.43
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,290.89,215.03
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,314.36,232.5
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,339.14,250.72
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,501.01,373.55
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,690.98,513.98
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,655.68,484.93
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,578.3,425.38
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,713.58,528.16
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,834.14,615.72
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,678.2,503.72
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,447.5,331.38
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,548.49,407.85
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,655.51,485.94
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,570.96,425.5
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,501.01,374.86
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,510.19,384.43
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,518.38,393.12
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,462.92,352.87
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,406.16,311.22
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,349.4,270.32
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,312.8,243.77
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,283.82,222.42
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,254.01,200.04
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,429.62,342.97
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,583.76,460.45
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,491.82,388.26
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,399.33,313.69
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,276.29,210.51
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,144.19,34.09
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,48.6,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,8.54,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,15.8,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.06,17.26
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,40.41,28.66
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,48.75,36.19
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,58.59,44.73
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,61.34,46.98
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,64.17,49.17
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,97.96,77.32
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,133.41,106.27
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,145.78,115.78
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,157.51,124.7
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,110.22,85.72
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,73.4,55.29
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,106.59,62.92
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,160.86,87.91
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,216.76,127.31
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,273.4,173.32
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,329.46,220.79
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,385.64,268.46
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,440.45,314.96
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,494.5,359.79
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,546.32,401.88
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,596.73,441.82
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,643.81,478.29
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,688.9,512.48
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,576.32,428.19
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,405.17,297.93
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,445.28,328.26
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,499.17,367.56
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,535.67,394.85
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,573.45,423.12
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,762.36,565.61
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,913.8,673.24
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,912.24,672.39
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,902.25,667.03
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,858.51,638.69
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,801.74,600.53
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,826.29,620.42
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,838.14,630.43
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,802.04,607.97
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,763.4,583.7
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,708.83,546.44
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,644.5,501.28
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,573.78,450.57
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,504.28,398.82
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,404.36,320.62
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,292.81,230.46
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,187.28,140.59
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,59.39,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,20.23,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,15.75,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,29.49,18.24
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.19,30.85
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,52.13,38.98
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,60.89,46.69
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,68.48,53.07
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,73.48,57.07
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,99.6,78.71
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,129.43,103.0
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,149.78,119.1
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,171.56,136.14
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,115.84,90.33
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,81.58,62.03
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,155.2,108.09
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,239.65,174.9
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,275.67,197.55
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,310.86,221.23
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,338.69,244.59
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,370.24,269.88
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,409.77,299.36
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,447.79,327.94
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,482.55,353.59
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,518.37,379.61
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,597.19,439.85
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,688.04,509.11
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,728.78,539.02
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,766.99,566.59
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,742.19,545.35
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,678.38,496.58
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,791.39,581.28
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,878.65,643.26
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,894.64,653.95
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,918.17,670.24
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,919.77,672.06
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,917.44,671.61
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,910.89,668.27
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,900.73,662.71
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,752.39,563.09
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,586.2,443.2
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,697.94,530.03
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,790.44,597.21
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,735.13,558.94
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,678.35,519.87
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,606.45,469.41
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,529.7,413.35
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,431.25,338.24
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,337.83,262.71
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,189.01,139.65
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.15,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,31.45,19.81
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,48.37,35.32
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,58.95,44.86
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,69.55,54.07
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,73.34,57.2
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,78.85,61.62
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,81.78,63.88
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,84.61,66.02
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,81.98,63.42
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,79.72,61.18
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,80.35,61.37
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,89.24,68.36
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,108.56,65.82
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,161.77,89.82
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,217.97,129.16
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,275.27,175.31
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,337.6,226.99
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,393.72,274.24
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,448.35,320.35
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,502.31,364.89
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,554.22,405.93
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,604.77,444.68
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,652.01,480.9
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,697.36,514.93
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,738.55,544.39
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,777.18,571.29
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,811.39,594.54
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,842.61,615.75
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,867.77,632.95
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,889.49,647.96
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,905.34,658.96
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,928.92,675.22
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,933.67,679.41
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,934.59,681.39
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,927.66,679.48
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,917.02,675.31
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,895.08,662.34
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,876.44,651.71
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,842.45,631.13
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,805.85,608.56
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,751.7,573.24
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,696.05,535.97
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,622.89,484.2
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,549.77,430.38
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,442.52,348.27
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,346.89,270.77
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,225.98,166.18
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,74.51,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,31.66,19.86
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,49.43,36.18
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,63.25,48.49
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,76.79,60.23
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.39,63.19
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,85.24,67.03
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,89.94,70.62
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,94.47,73.98
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,93.0,72.33
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,90.74,70.05
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,91.17,70.17
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,91.54,70.26
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,108.43,66.89
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,167.42,95.86
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,222.09,133.96
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,278.0,178.79
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,331.81,223.69
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,386.92,269.88
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,442.01,316.14
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,497.81,361.76
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,549.67,402.73
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,601.5,442.57
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,648.97,479.02
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,694.49,513.24
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,736.04,542.89
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,775.06,569.59
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,809.8,592.97
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,841.52,614.27
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,867.43,631.92
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,889.91,647.39
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,906.62,660.25
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,919.69,670.9
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,924.09,674.95
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,936.15,684.31
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,930.66,681.9
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,921.47,677.33
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,902.17,666.18
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,879.48,652.87
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,846.27,632.86
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,816.51,615.05
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,766.52,582.99
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,714.98,549.03
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,645.06,500.2
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,575.28,449.32
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,477.6,374.62
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,383.01,298.34
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,251.98,183.3
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,73.07,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
