Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,26.88,15.96
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,40.33,28.53
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,29.97,20.18
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,23.08,14.38
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,29.3,19.73
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,35.54,24.98
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,77.94,60.9
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,116.2,92.6
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,138.2,110.14
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,167.77,133.59
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,158.65,125.75
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,147.4,116.33
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,188.49,135.97
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,233.64,164.47
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,272.29,195.68
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,288.47,211.59
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,327.53,236.52
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,387.47,279.32
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,429.7,311.32
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,490.38,358.79
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,541.46,400.15
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,592.15,440.44
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,638.62,476.53
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,683.2,510.44
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,697.92,517.88
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,689.68,508.47
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,765.42,566.52
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,828.36,612.78
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,854.16,629.32
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,876.61,643.91
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,869.02,639.52
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,830.87,612.27
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,759.99,563.0
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,667.25,497.86
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,606.45,456.26
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,522.59,397.15
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,468.5,358.49
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,413.19,318.06
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,627.95,485.96
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,799.85,611.54
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,745.1,573.14
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,689.08,534.57
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,619.18,485.41
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,549.43,434.01
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,447.78,354.7
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,349.09,273.65
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,229.6,164.12
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,58.72,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.44,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.47,14.98
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.29,27.23
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,46.71,34.99
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,56.58,43.73
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,61.68,47.99
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,66.64,51.95
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,69.8,54.35
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,72.84,56.6
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,74.9,57.87
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,76.84,59.02
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,77.62,59.46
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,86.29,66.44
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,106.05,65.72
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,160.99,90.79
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,216.47,128.88
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,273.08,173.58
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,329.39,220.14
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,386.03,266.93
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,441.02,312.23
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,496.79,356.85
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,548.81,397.1
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,601.07,436.45
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,648.98,472.13
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,694.87,505.5
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,737.64,536.39
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,777.97,564.29
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,813.02,587.22
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,844.99,608.1
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,872.27,626.47
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,896.13,642.76
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,913.38,654.45
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,926.92,663.97
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,930.36,667.79
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,930.02,669.48
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,935.89,674.86
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,927.07,670.91
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,909.3,661.96
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,888.09,650.85
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,855.6,632.1
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,820.3,611.28
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,779.35,585.42
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,731.48,554.03
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,663.52,508.52
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,595.73,460.71
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,500.8,388.82
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,409.26,315.01
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,272.74,188.55
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,88.27,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,24.09,13.65
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,37.3,26.17
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,43.99,32.37
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,50.58,38.21
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,55.61,42.39
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,60.49,46.27
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,63.25,48.35
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,65.92,50.31
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,68.3,51.89
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,77.3,58.92
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,78.22,59.46
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,79.09,59.99
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,98.53,59.26
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,154.74,84.34
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,211.37,123.17
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,276.05,174.16
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,332.15,220.65
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,388.32,267.32
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,443.15,312.82
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,497.31,356.7
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,547.14,394.87
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,587.19,423.36
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,600.17,433.52
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,606.35,438.39
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,689.23,499.93
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,769.2,559.02
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,802.62,580.7
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,833.01,600.73
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,856.56,616.77
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,876.59,630.68
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,902.61,648.18
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,914.91,656.89
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,917.94,659.95
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,917.13,660.8
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,909.39,658.71
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,897.98,654.43
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,881.6,645.71
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,856.45,631.28
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,820.29,609.83
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,781.58,586.38
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,727.61,550.7
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,672.2,513.14
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,598.04,461.33
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,524.11,407.31
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,416.76,325.24
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,321.17,247.26
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,202.44,133.15
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,39.85,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,25.06,14.18
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.25,26.8
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,47.37,35.09
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,58.3,44.63
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,71.55,55.79
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,85.85,67.51
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,100.54,79.59
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,119.52,95.05
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,135.44,107.56
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,150.39,119.1
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,172.44,136.17
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,196.21,154.29
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,202.04,148.12
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,230.68,160.17
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,267.44,186.81
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,301.02,213.07
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,331.37,237.33
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,345.81,249.28
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,368.56,266.31
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,391.06,282.86
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,449.88,323.93
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,515.98,369.69
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,562.24,402.78
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,614.99,440.26
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,565.45,405.93
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,499.46,359.56
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,508.77,367.44
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,517.28,374.25
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,533.07,386.51
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,548.65,398.68
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,742.31,539.11
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,899.53,644.84
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,873.05,628.44
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,814.85,591.64
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,731.99,537.41
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,627.23,466.58
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,513.44,387.35
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,420.1,319.49
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,296.15,227.65
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,175.33,134.15
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,150.77,115.44
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,126.12,96.11
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,101.15,76.32
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,75.87,55.85
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,54.17,38.07
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,30.97,18.88
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,16.1,4.74
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.41,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.3,13.34
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.48,25.99
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,46.6,34.26
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,57.46,43.72
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,62.13,47.66
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,66.71,51.36
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,69.85,53.72
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,72.88,55.94
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,75.57,57.85
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,78.09,59.6
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,78.83,60.0
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,79.5,60.37
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,105.08,66.14
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,159.19,90.19
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,213.27,127.13
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,268.5,171.0
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,332.93,230.84
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,378.48,272.54
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,385.39,280.89
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,378.64,277.86
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,396.38,290.75
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,419.61,307.36
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,484.92,355.21
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,560.8,410.2
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,577.07,422.01
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,591.47,432.65
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,486.75,358.05
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,366.64,270.26
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,424.42,313.83
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,500.76,369.52
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,460.22,340.78
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,432.86,321.6
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,506.72,377.6
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,563.64,420.93
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,587.08,439.84
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,588.93,444.1
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,724.19,546.97
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,841.42,630.26
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,805.88,607.52
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,767.87,583.83
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,719.98,551.71
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,670.47,517.56
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,598.26,465.41
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,526.42,411.26
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,431.72,337.12
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,340.76,261.44
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,176.29,100.12
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,25.95,14.43
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,43.2,30.76
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,59.03,44.79
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,74.46,58.16
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,86.53,68.3
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,95.36,75.43
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,102.91,81.32
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,110.12,86.81
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,114.42,89.82
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,118.5,92.64
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,121.31,94.43
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,123.94,96.08
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,138.78,94.31
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,187.12,116.6
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,251.26,167.68
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,304.47,213.8
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,230.17,165.28
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,121.4,87.98
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,211.78,155.73
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,306.88,225.15
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,331.2,242.63
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,356.99,261.43
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,443.09,324.08
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,542.94,395.42
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,632.1,459.89
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,730.13,529.68
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,758.62,549.33
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,784.35,567.41
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,701.07,508.39
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,582.76,424.37
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,497.73,364.98
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,389.49,287.14
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,620.02,459.65
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,847.68,619.78
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,833.56,611.3
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,815.99,602.52
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,782.29,581.91
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,754.13,565.01
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,712.2,538.32
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,668.53,509.95
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,616.84,474.57
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,564.2,437.45
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,489.33,382.81
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,415.96,326.86
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,311.41,244.3
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,227.9,174.05
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,115.98,55.55
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,22.81,11.82
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.04,24.73
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,45.21,33.06
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,56.02,42.49
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,61.14,46.71
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,66.14,50.61
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,69.68,53.3
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,73.09,55.83
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,75.49,57.47
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,77.74,59.0
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,78.52,59.43
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,87.32,66.4
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,102.68,64.59
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,156.75,87.46
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,192.49,125.34
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,224.05,163.48
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,261.23,178.36
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,378.76,256.46
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,432.92,299.38
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,486.6,341.16
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,537.97,379.76
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,588.26,416.52
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,567.66,402.66
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,510.02,361.56
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,633.85,451.61
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,757.6,539.21
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,790.9,560.12
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,821.2,580.04
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,846.04,596.58
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,867.51,611.15
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,882.51,622.46
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,904.32,638.27
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,907.25,642.3
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,906.35,644.27
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,898.8,641.62
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,887.6,636.83
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,866.85,625.98
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,848.5,616.75
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,813.2,596.52
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,775.41,574.35
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,723.35,541.79
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,669.93,507.14
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,596.04,455.54
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,522.67,401.72
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,422.74,325.0
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,327.04,245.84
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,166.34,63.53
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,21.39,10.51
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,34.89,23.71
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,42.48,30.7
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,49.91,37.26
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,54.94,41.45
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,59.84,45.35
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,62.61,47.43
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,65.31,49.4
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,68.04,51.23
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,77.42,58.46
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,78.36,58.88
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,79.25,59.29
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,95.58,58.8
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,151.74,82.46
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,207.31,119.09
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,263.97,162.81
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,320.45,208.6
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,376.74,254.36
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,420.81,294.23
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,440.96,312.86
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,442.05,315.27
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,430.67,308.16
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,493.87,353.03
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,567.74,404.32
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,660.37,471.45
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,757.09,540.96
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,790.37,563.12
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,820.59,583.12
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,743.43,529.42
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,637.57,454.4
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,770.43,551.1
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,890.93,632.36
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,609.92,445.55
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,245.18,179.97
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,588.41,437.38
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,865.3,624.8
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,841.11,608.69
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,813.81,593.48
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,775.01,570.7
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,733.79,545.89
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,677.87,509.15
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,620.62,470.36
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,537.07,412.14
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,463.54,358.29
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,363.05,280.11
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,268.64,200.69
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,138.12,31.14
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,23.5,11.77
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,38.09,26.23
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,48.59,35.8
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,58.86,44.88
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,65.53,50.56
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,73.56,57.18
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,77.49,60.19
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,81.28,63.01
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,83.32,64.33
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,85.27,65.57
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,86.35,66.08
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,87.36,66.55
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,101.23,65.1
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,154.81,88.03
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,208.56,123.93
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,269.94,171.41
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,323.55,214.9
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,377.5,258.65
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,430.04,300.86
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,482.25,341.38
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,519.37,368.87
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,543.38,384.51
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,564.02,398.42
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,579.94,408.37
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,668.97,470.33
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,753.99,528.16
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,786.75,548.56
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,816.45,567.79
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,841.58,584.3
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,863.35,598.92
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,836.94,584.12
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,779.38,547.01
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,732.63,519.09
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,664.68,476.55
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,680.51,491.14
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,714.6,516.55
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,625.64,458.35
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,556.74,412.63
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,672.81,499.62
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,768.59,565.72
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,716.16,531.24
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,662.42,496.25
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,586.42,444.29
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,511.16,389.93
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,406.83,310.58
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,306.78,226.83
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,153.53,2.13
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,10.24,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.35,9.9
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,35.0,23.61
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,42.16,30.25
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,49.24,36.5
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,53.23,39.82
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,57.22,42.96
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,59.8,44.9
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,62.33,46.74
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,69.91,52.63
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,71.67,53.64
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,72.89,54.45
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,74.04,55.21
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,87.49,53.42
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,144.05,76.0
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,209.61,119.86
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,266.68,163.81
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,323.06,209.81
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,379.51,256.06
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,434.22,301.15
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,488.11,344.62
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,539.96,385.53
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,590.58,424.52
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,637.55,459.81
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,682.42,492.82
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,723.53,521.82
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,762.02,548.2
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,795.32,570.42
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,825.48,590.62
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,850.7,608.02
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,872.46,623.32
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,887.5,634.12
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,898.85,642.76
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,902.72,646.77
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,902.86,648.61
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,906.14,653.72
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,895.33,649.78
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,874.05,637.82
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,849.47,623.71
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,814.13,602.61
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,781.62,583.11
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,729.18,549.21
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,675.51,513.3
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,600.03,460.63
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,525.43,405.58
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,417.68,321.41
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,315.29,232.69
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,157.77,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
