Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,21.34,9.65
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,33.41,22.36
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,40.69,29.13
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,47.87,35.5
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,51.2,38.27
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,54.56,40.9
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,57.3,42.99
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,65.42,49.54
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,67.04,50.46
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,68.61,51.35
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,69.65,51.91
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,70.65,52.44
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,93.78,58.63
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,150.74,80.5
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,208.23,118.14
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,266.45,163.42
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,323.89,210.61
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,381.2,258.03
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,437.02,304.02
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,492.04,348.26
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,544.15,388.57
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,594.69,426.45
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,642.45,461.94
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,688.13,495.07
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,729.45,523.43
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,768.04,549.0
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,802.13,571.13
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,833.07,591.2
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,858.07,607.94
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,879.54,622.58
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,894.75,632.5
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,906.23,640.22
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,914.1,646.35
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,908.33,644.07
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,898.64,640.91
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,885.26,635.53
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,862.55,622.9
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,842.45,612.04
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,804.79,589.8
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,764.71,565.61
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,708.75,528.77
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,651.6,489.96
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,573.37,435.92
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,495.87,379.27
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,385.4,294.46
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,281.39,204.02
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,137.57,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,22.65,10.22
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,38.75,26.8
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,51.36,38.17
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,63.63,48.9
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,70.91,54.99
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,78.03,60.67
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,105.29,83.08
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,132.06,104.57
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,108.43,84.63
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,93.73,72.18
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,94.54,72.48
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,95.3,72.72
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,102.93,67.52
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,154.64,87.09
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,217.41,129.03
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,273.13,171.97
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,326.99,215.5
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,382.37,260.63
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,437.18,305.71
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,491.49,349.43
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,543.71,389.86
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,595.09,428.66
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,642.22,464.33
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,687.32,497.82
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,729.01,527.31
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,768.19,554.52
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,801.6,577.08
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,831.87,597.43
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,725.25,523.96
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,564.22,408.91
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,752.88,546.91
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,915.75,657.08
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,920.46,660.44
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,921.32,662.81
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,913.67,660.87
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,902.29,656.68
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,881.87,645.32
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,858.05,631.74
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,826.83,613.7
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,787.74,589.93
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,734.48,555.6
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,679.86,518.99
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,602.47,463.98
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,525.81,406.36
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,415.57,319.98
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,311.31,224.6
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,119.01,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,20.22,8.21
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.22,22.34
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,44.01,32.2
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,52.61,39.88
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,59.49,45.71
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,66.1,51.09
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,69.35,53.47
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,72.51,55.7
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,75.68,57.89
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,78.66,59.89
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,79.82,60.5
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,80.91,61.08
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,99.92,65.44
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,155.11,86.89
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,210.53,123.15
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,267.05,167.04
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,323.49,213.36
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,379.9,259.93
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,434.01,304.71
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,487.51,348.05
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,538.89,388.08
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,588.22,425.37
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,560.84,406.7
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,499.3,361.66
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,622.67,453.4
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,751.95,547.31
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,783.66,569.48
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,812.29,589.62
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,607.54,445.53
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,337.15,246.41
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,620.37,458.97
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,874.55,637.12
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,866.64,631.55
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,854.59,625.3
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,585.25,438.44
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,260.4,195.35
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,515.35,394.28
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,748.89,565.42
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,484.24,373.43
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,210.56,161.52
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,385.1,302.82
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,532.68,417.97
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,451.66,355.24
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,372.84,292.66
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,253.77,196.52
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,155.9,108.25
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,50.78,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,17.4,5.77
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,34.44,23.09
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,44.73,32.48
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,54.82,41.39
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,59.28,45.24
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,61.56,47.05
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,80.63,62.92
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,118.18,93.92
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,141.47,112.56
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,160.63,127.55
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,159.22,125.96
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,178.22,140.95
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,180.32,134.08
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,219.36,152.74
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,216.62,137.57
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,259.52,162.06
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,315.63,209.25
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,371.77,256.96
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,418.14,300.75
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,448.84,328.34
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,505.06,370.43
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,579.7,427.19
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,577.11,425.63
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,544.87,400.74
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,459.31,338.81
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,356.78,262.79
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,445.93,329.29
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,532.58,392.62
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,703.64,520.8
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,858.64,631.33
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,872.74,640.79
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,883.12,648.8
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,885.48,651.85
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,884.07,652.6
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,874.65,649.0
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,861.64,643.11
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,792.96,597.69
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,706.1,538.73
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,728.69,557.82
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,736.98,566.05
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,680.02,525.99
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,622.0,484.16
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,540.71,423.58
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,460.48,360.8
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,344.68,267.25
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,240.92,164.82
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,86.0,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.4,5.29
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.43,23.02
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,44.71,32.52
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,54.79,41.54
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,62.77,48.42
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,68.12,52.84
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,88.51,69.86
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,119.45,95.38
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,141.58,113.15
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,159.87,127.51
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,140.58,111.07
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,133.77,104.99
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,162.07,121.73
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,192.48,143.9
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,180.22,117.52
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,255.73,160.79
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,248.79,172.98
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,222.24,164.9
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,279.76,207.31
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,349.34,258.34
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,419.1,309.36
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,504.58,372.07
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,395.61,293.85
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,259.47,192.52
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,459.9,343.73
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,677.29,499.85
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,744.56,549.95
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,806.2,595.54
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,829.0,611.26
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,848.26,624.93
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,742.32,551.89
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,610.32,455.49
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,734.38,550.19
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,849.38,633.63
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,835.74,626.18
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,818.67,617.28
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,643.14,492.92
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,439.34,340.43
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,550.62,430.28
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,656.84,512.01
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,593.02,465.24
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,529.36,418.09
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,445.68,353.8
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,364.58,288.55
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,244.95,190.56
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,144.35,93.55
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,48.04,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,1.25
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,13.68
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,38.35,27.22
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,53.21,40.35
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,69.67,54.54
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,85.93,68.26
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,103.09,82.6
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,120.04,96.56
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,141.3,113.7
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,158.96,127.61
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,171.53,137.43
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,183.6,146.79
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,180.94,143.92
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,216.85,152.13
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,253.21,180.39
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,289.39,211.23
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,306.33,215.32
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,367.94,258.18
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,411.21,299.37
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,432.39,319.77
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,463.44,343.19
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,494.4,366.02
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,505.54,374.65
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,509.27,377.67
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,530.29,393.54
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,558.98,414.55
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,443.56,331.13
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,312.99,234.22
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,422.94,317.48
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,526.84,393.47
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,445.45,334.39
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,341.58,258.19
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,200.59,152.53
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,59.86,42.31
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,100.61,75.14
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,145.72,111.17
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,78.1,57.66
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,17.34,8.56
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,15.26,6.94
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,13.18,5.28
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.11,3.59
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.04,1.87
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,6.98,0.15
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,4.92,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,2.87,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.16,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,12.34,4.79
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,20.6,12.29
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,28.89,19.76
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,38.03,27.88
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,35.9
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,55.53,43.09
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,63.9,50.21
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,86.82,69.82
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,108.93,88.49
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,119.96,97.55
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,130.86,106.47
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,121.39,97.98
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,111.66,85.41
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,114.41,87.45
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,117.14,89.46
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,163.01,125.41
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,209.55,161.37
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,217.86,167.72
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,226.27,174.23
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,244.29,187.83
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,262.96,201.85
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,229.31,175.9
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,193.88,148.45
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,195.18,149.59
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,196.45,150.66
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,228.32,175.64
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,261.47,201.47
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,220.03,169.45
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,177.58,136.43
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,193.06,148.94
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,209.31,161.99
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,224.46,174.41
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,240.66,187.72
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,263.4,206.28
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,269.38,211.82
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,192.4,151.03
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,134.35,104.26
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,118.92,92.38
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,103.36,80.14
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,86.52,66.47
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,69.42,52.36
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,52.54,38.29
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,35.16,23.56
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,22.3,12.41
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,9.87,0.23
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.12,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,16.96,3.32
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,32.78,22.21
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,50.2,38.23
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,67.19,53.61
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,82.54,67.15
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,97.51,80.03
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,101.8,83.37
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,106.32,86.82
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,119.17,97.32
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,131.9,107.55
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,153.48,125.06
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,179.53,146.01
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,190.94,154.63
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,210.53,160.41
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,234.05,177.54
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,258.81,196.11
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,304.58,226.2
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,368.65,271.8
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,401.26,298.48
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,432.48,323.59
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,419.38,315.77
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,391.96,296.11
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,438.59,331.42
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,489.62,369.54
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,493.3,372.42
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,494.8,373.85
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,486.45,368.08
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,475.71,360.53
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,445.03,338.59
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,424.19,323.67
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,559.54,427.0
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,668.25,508.13
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,660.42,503.36
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,650.18,497.83
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,605.0,466.56
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,557.82,433.52
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,422.18,332.02
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,286.82,226.77
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,260.94,207.65
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,234.41,187.3
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,419.65,339.16
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,585.58,464.56
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,500.41,397.71
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,413.28,328.17
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,305.77,238.08
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,192.17,94.37
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,69.31,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,14.13,1.06
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,28.63,18.55
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,36.12,25.78
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,43.51,32.55
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,47.78,36.37
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,52.03,39.98
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,55.26,42.6
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,63.68,49.63
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,65.04,50.39
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,66.4,51.14
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,67.6,51.87
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,68.76,52.56
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,84.19,65.15
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,141.26,77.28
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,198.74,114.16
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,256.84,159.41
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,314.0,207.01
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,371.01,254.86
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,426.7,301.65
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,481.53,346.59
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,533.51,387.68
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,584.21,426.54
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,631.67,462.49
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,676.89,495.9
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,718.23,526.31
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,756.81,554.18
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,790.97,576.78
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,821.93,597.27
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,846.41,612.34
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,867.29,625.16
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,882.98,636.01
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,894.93,644.67
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,899.53,648.83
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,900.3,650.81
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,892.84,648.36
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,881.75,643.78
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,872.24,639.72
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,849.47,626.95
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,814.43,605.95
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,776.77,582.75
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,723.54,547.43
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,668.87,509.56
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,594.86,457.3
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,516.81,398.02
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,397.01,300.38
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,269.1,101.72
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,107.27,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,13.35,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,27.1,17.35
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,34.33,24.41
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,41.47,31.01
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,45.16,34.34
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,53.15,41.3
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,56.48,44.03
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,59.75,46.63
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,60.97,47.32
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,62.2,48.01
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,72.47,56.49
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,74.55,57.94
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,79.24,61.61
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,138.13,74.5
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,197.69,113.21
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,257.83,161.15
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,317.3,212.18
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,376.57,263.78
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,434.46,314.33
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,491.4,363.07
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,545.27,407.59
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,597.21,449.28
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,646.24,488.41
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,693.0,524.93
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,735.95,557.93
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,776.08,588.16
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,810.39,612.15
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,841.33,633.81
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,867.48,651.11
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,889.98,665.95
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,906.17,679.03
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,918.5,689.71
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,922.71,693.7
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,923.03,695.28
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,915.38,692.71
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,914.03,694.69
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,892.62,681.75
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,867.75,666.48
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,830.56,642.07
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,790.67,615.2
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,733.89,575.37
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,682.33,537.67
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,598.57,474.67
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,516.47,408.81
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,389.14,300.83
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,251.32,58.23
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,100.12,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
