Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,11.95,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,23.15,12.94
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,32.19,22.6
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,41.07,30.94
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,46.28,35.71
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,51.44,40.19
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,54.82,42.94
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,63.36,50.09
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,65.98,51.96
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,68.54,53.75
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,69.84,54.56
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,71.11,55.36
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,72.27,55.94
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,131.72,73.59
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,190.72,108.17
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,250.35,153.19
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,309.86,202.3
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,369.16,252.14
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,425.98,300.16
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,481.8,346.28
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,535.65,389.18
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,588.05,429.65
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,636.5,466.58
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,682.58,500.84
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,724.01,530.57
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,762.47,557.63
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,795.52,580.46
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,825.12,600.02
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,848.7,615.79
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,868.51,629.27
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,882.0,640.1
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,891.6,648.68
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,893.88,652.14
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,892.25,653.33
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,890.42,654.58
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,875.61,647.39
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,850.13,633.72
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,821.32,617.51
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,777.86,590.21
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,731.91,560.18
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,672.59,518.49
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,606.97,469.84
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,507.92,395.87
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,412.33,316.7
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,211.97,89.33
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,11.95,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,23.19,12.57
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.79,21.94
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,40.26,29.8
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,45.5,34.54
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,50.67,39.0
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,54.06,41.82
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,62.55,48.98
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,64.42,50.21
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,66.29,51.42
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,68.01,52.49
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,69.69,53.51
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,70.23,53.58
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,127.32,70.06
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,186.02,104.04
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,245.37,148.57
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,303.57,196.57
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,361.52,245.46
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,418.09,293.57
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,473.68,339.99
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,526.45,382.62
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,577.69,422.85
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,625.2,459.73
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,670.31,493.94
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,711.29,523.76
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,749.39,550.93
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,782.37,574.58
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,811.98,595.0
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,835.78,611.66
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,855.9,626.05
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,869.49,635.93
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,879.21,643.49
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,879.18,644.82
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,884.38,649.89
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,873.86,645.53
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,859.62,638.9
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,833.75,623.55
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,804.6,605.81
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,761.36,577.97
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,715.67,547.36
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,657.11,505.3
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,592.1,456.24
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,493.22,382.21
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,397.77,302.34
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,203.11,58.76
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,13.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.12,12.67
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,35.93,25.04
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,45.84,34.18
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,50.37,38.28
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,54.96,42.19
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,58.49,45.11
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,61.97,47.88
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,68.65,53.2
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,69.69,53.67
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,70.91,54.4
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,72.12,55.13
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,72.25,54.96
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,117.78,63.46
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,183.96,103.4
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,242.05,147.02
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,299.02,194.29
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,355.76,242.65
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,411.16,289.69
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,465.6,334.92
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,517.14,376.81
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,567.05,416.19
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,613.41,452.62
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,657.46,486.44
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,697.57,515.85
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,734.87,542.61
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,766.54,565.36
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,794.89,584.44
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,817.35,599.82
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,836.18,612.88
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,847.89,621.32
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,855.79,627.44
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,865.04,634.64
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,862.0,633.82
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,849.87,628.1
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,834.09,620.03
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,805.66,602.1
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,774.08,581.87
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,734.88,556.53
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,688.82,525.3
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,621.14,476.39
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,553.25,424.91
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,451.42,347.47
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,353.41,264.65
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,179.93,19.36
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,12.38,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,22.96,11.5
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,39.31,27.99
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,55.36,42.54
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,71.29,56.7
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,86.83,70.18
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,100.76,81.94
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,110.44,89.81
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,116.79,94.71
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,129.93,105.23
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,141.82,114.5
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,153.56,123.49
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,164.16,131.17
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,177.02,133.89
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,206.35,149.49
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,264.42,186.34
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,300.05,213.3
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,335.58,240.41
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,373.16,268.71
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,413.95,299.41
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,472.76,342.48
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,547.06,397.97
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,591.39,432.88
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,633.6,465.84
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,672.47,495.09
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,709.0,522.23
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,692.32,509.71
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,654.9,482.59
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,688.86,509.02
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,721.64,534.21
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,780.4,579.03
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,824.27,610.55
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,809.13,601.33
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,795.78,593.9
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,595.55,453.89
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,366.39,282.28
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,287.78,223.7
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,226.24,175.97
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,198.14,154.72
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,169.54,132.48
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,137.48,106.8
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,104.86,80.03
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,63.35,45.67
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,31.14,18.37
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,13.68,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.4,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,12.36,3.3
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,25.21,15.78
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,37.74,27.03
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,51.51,39.18
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,65.15,50.98
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,38.86,28.15
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.65
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,57.63,43.97
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,100.92,80.27
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,131.3,105.05
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,166.47,133.33
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,155.61,123.79
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,164.41,124.41
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,199.8,147.05
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,264.21,191.23
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,294.81,211.77
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,340.18,244.62
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,381.42,275.2
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,435.33,315.98
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,484.89,353.57
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,542.87,397.79
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,586.88,432.08
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,628.76,464.05
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,667.14,492.89
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,702.97,519.39
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,732.85,541.39
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,765.95,564.43
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,788.05,579.64
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,806.65,592.71
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,817.57,600.84
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,824.76,606.72
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,824.25,607.69
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,820.02,606.42
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,805.77,598.57
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,788.0,588.47
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,763.8,574.32
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,732.07,554.68
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,684.89,523.32
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,635.9,489.62
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,564.91,438.28
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,493.83,384.25
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,389.28,302.58
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,289.1,214.27
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,142.82,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,12.38,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.44,10.0
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.81,22.85
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,45.02,33.09
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,53.44,40.64
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,59.36,45.79
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,84.01,66.8
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,114.15,92.07
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,123.1,98.92
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,137.13,109.89
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,147.43,117.81
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,154.96,123.39
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,175.36,139.41
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,198.25,147.08
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,175.28,129.81
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,130.69,97.49
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,187.81,140.65
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,239.94,179.39
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,241.74,180.53
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,245.35,183.04
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,373.24,276.48
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,545.4,403.26
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,590.03,438.4
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,632.49,471.66
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,565.0,421.94
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,452.38,336.79
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,498.9,372.89
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,560.27,418.89
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,499.78,374.1
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,446.26,333.92
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,650.76,490.04
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,832.42,620.29
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,830.09,618.99
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,823.94,616.35
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,809.72,609.11
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,791.97,599.47
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,761.7,579.93
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,734.12,562.05
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,687.58,530.11
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,639.27,495.83
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,568.36,443.38
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,497.48,388.36
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,391.04,303.88
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,289.25,211.46
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,109.93,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,12.8,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.17,9.82
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.24,23.88
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.12,34.7
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,55.6,42.3
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,61.12,47.11
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,65.09,50.4
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,69.02,53.52
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,68.22,52.46
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,67.71,51.64
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,75.5,57.86
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,76.93,58.74
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,74.65,56.56
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,111.66,60.73
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,168.47,91.98
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,233.12,139.85
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,289.05,185.7
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,345.34,233.48
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,399.9,280.64
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,453.47,326.3
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,504.94,368.7
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,555.1,408.91
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,601.58,446.06
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,645.73,480.6
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,685.66,510.31
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,722.73,537.25
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,754.66,560.75
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,783.28,580.5
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,805.64,596.4
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,824.36,609.97
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,835.85,618.58
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,843.51,624.8
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,844.71,626.8
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,842.15,626.44
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,838.81,626.58
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,823.17,618.32
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,795.01,600.33
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,763.76,579.94
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,719.04,550.55
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,672.12,518.33
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,608.69,471.45
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,539.6,417.75
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,433.38,333.96
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,332.11,238.26
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,130.45,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,12.38,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.4,8.59
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,34.85,23.49
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.1,34.65
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,55.27,42.0
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,60.41,46.49
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,64.8,50.15
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,69.12,53.62
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,67.29,51.68
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,71.99,55.24
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,73.51,56.21
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,75.02,57.17
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,73.14,55.33
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,109.06,59.23
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,174.09,96.47
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,231.26,138.36
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,286.85,183.98
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,342.61,231.44
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,397.39,278.85
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,451.21,324.79
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,502.08,366.88
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,551.22,406.45
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,596.9,443.13
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,640.26,477.22
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,679.39,506.49
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,715.67,533.01
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,747.18,556.77
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,775.43,576.65
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,796.97,591.83
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,814.89,604.65
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,826.71,613.15
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,834.8,619.48
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,842.06,625.63
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,837.37,623.78
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,824.29,617.42
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,807.62,608.63
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,779.58,590.59
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,748.46,570.13
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,706.66,542.64
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,658.12,509.05
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,587.73,456.77
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,517.49,401.85
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,410.04,316.43
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,307.7,216.54
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,118.83,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.4,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,12.36,1.7
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,27.01,16.85
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,41.16,29.56
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,57.61,44.0
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,73.86,58.02
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,92.37,73.67
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,106.56,85.37
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,120.67,96.6
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,134.43,107.33
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,132.44,105.11
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,134.97,106.66
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,140.52,110.68
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,169.22,116.8
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,186.58,115.34
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,227.36,137.25
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,281.95,181.66
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,336.87,227.87
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,390.17,273.49
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,442.66,317.78
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,494.28,359.68
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,543.65,398.92
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,588.58,434.63
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,631.23,467.77
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,669.2,496.95
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,704.29,523.51
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,698.64,518.26
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,668.48,495.63
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,594.8,442.76
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,511.81,381.93
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,525.41,393.68
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,522.9,393.76
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,512.73,387.72
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,500.72,380.4
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,497.6,380.52
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,492.48,379.15
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,464.96,359.9
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,435.73,339.17
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,401.45,314.37
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,365.73,287.69
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,316.81,249.56
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,267.4,209.56
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,203.34,156.32
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,138.6,92.77
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,46.94,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,10.24,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,19.14,4.83
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,34.09,22.62
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,49.06,36.1
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,62.6,48.04
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,75.78,59.38
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,88.08,69.84
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,99.97,79.76
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,115.81,92.67
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,130.8,104.68
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,139.39,111.23
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,147.72,117.51
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,153.98,122.05
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,179.85,126.86
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,220.65,153.45
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,257.17,182.07
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,294.19,209.21
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,335.61,240.78
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,370.78,269.72
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,405.43,297.95
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,448.76,331.03
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,498.38,368.81
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,526.72,391.43
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,552.16,411.4
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,622.42,465.55
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,688.17,516.66
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,658.92,493.61
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,590.62,442.44
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,599.43,450.46
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,606.35,456.78
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,607.68,459.14
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,606.83,460.04
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,701.41,532.33
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,785.03,593.02
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,749.46,569.73
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,710.21,544.32
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,674.81,520.23
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,636.71,493.74
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,607.23,473.33
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,575.28,450.05
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,504.13,396.01
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,432.91,339.46
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,322.02,249.22
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,216.59,142.6
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,76.52,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
