Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,8.11,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,15.62,2.06
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,33.05,21.91
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,49.99,37.31
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,67.26,52.64
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,82.46,65.9
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,96.1,77.66
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,109.39,88.91
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,68.13,53.19
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,18.99,10.73
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,92.64,73.63
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,152.82,124.06
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,168.25,136.29
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,188.66,144.39
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,207.87,158.06
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,227.55,172.96
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,267.29,199.07
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,323.5,239.59
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,350.89,263.28
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,376.01,284.74
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,423.81,321.58
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,482.02,366.9
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,456.97,349.62
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,415.7,318.37
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,554.08,427.27
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,699.7,540.35
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,730.38,564.56
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,757.85,586.47
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,631.16,489.25
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,461.95,356.91
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,394.87,306.47
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,307.65,239.15
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,382.35,299.99
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,442.27,349.08
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,630.01,500.89
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,782.08,618.96
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,763.73,606.16
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,737.45,587.82
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,690.6,553.82
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,641.93,517.17
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,577.01,465.99
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,511.96,411.78
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,401.26,317.63
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,289.42,187.58
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,113.65,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,8.54,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,18.19,2.36
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,26.98,17.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,35.72,26.0
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,40.54,30.56
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,45.4,34.92
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,48.38,37.51
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,51.36,40.01
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,59.69,47.03
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,62.53,49.16
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,64.79,50.85
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,66.94,52.44
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,68.26,53.31
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,103.1,57.03
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,164.02,88.89
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,225.31,134.59
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,285.41,185.3
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,345.06,237.66
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,403.17,288.75
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,460.08,337.76
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,514.41,383.46
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,566.75,426.11
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,615.17,465.36
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,661.0,501.61
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,703.12,533.47
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,742.18,562.33
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,775.26,587.04
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,804.79,607.47
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,828.77,624.1
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,848.91,638.23
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,862.2,647.83
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,871.5,654.92
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,873.91,657.56
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,872.41,657.76
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,861.16,652.3
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,846.22,644.41
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,820.36,628.12
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,800.02,615.41
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,755.8,584.59
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,709.32,550.91
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,638.58,497.62
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,567.42,440.82
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,454.17,350.54
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,337.5,203.52
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,143.15,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,18.24,0.78
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,26.55,17.17
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,34.85,25.34
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,40.12,30.32
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,45.38,35.07
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,48.75,37.94
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,52.1,40.68
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,54.11,42.15
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,63.06,49.64
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,65.65,51.61
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,68.12,53.46
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,69.71,54.45
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,102.7,57.61
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,162.83,88.17
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,223.39,132.42
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,283.62,182.59
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,343.37,234.39
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,400.55,284.23
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,456.49,332.12
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,510.26,377.03
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,562.05,418.99
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,609.78,457.57
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,654.98,493.29
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,696.04,524.17
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,734.02,552.07
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,766.23,576.52
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,794.92,596.87
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,818.27,613.72
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,837.84,628.18
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,850.5,637.77
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,859.24,644.93
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,858.69,646.34
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,854.25,645.31
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,850.26,645.67
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,834.17,637.68
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,805.41,619.51
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,773.46,598.72
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,726.51,566.61
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,677.28,531.32
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,610.36,480.97
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,537.65,422.92
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,421.53,327.87
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,300.37,167.04
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,121.25,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,9.39,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,17.06,0.0
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,30.31,19.97
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,43.27,32.31
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,54.96,43.06
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,66.27,53.2
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,71.37,57.73
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,76.37,62.04
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,72.59,58.45
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,67.74,53.92
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,92.65,75.22
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,114.2,93.3
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,93.25,74.82
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,107.3,64.9
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,162.31,93.04
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,218.19,133.91
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,278.2,194.58
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,313.6,233.76
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,340.06,256.41
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,365.89,278.15
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,395.56,301.53
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,427.81,326.68
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,424.94,325.66
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,419.17,321.92
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,495.87,381.26
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,583.91,448.24
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,615.31,472.83
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,646.1,497.19
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,658.98,507.86
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,669.26,516.73
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,741.14,572.32
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,799.81,615.23
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,797.91,614.46
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,792.29,611.6
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,696.36,543.85
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,584.24,460.91
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,554.65,439.89
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,523.04,416.43
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,481.44,386.03
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,438.43,353.38
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,382.14,308.53
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,325.9,261.5
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,241.64,188.55
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,147.51,70.14
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,49.19,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,8.54,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,16.01,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,30.71,19.92
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,45.41,33.71
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,59.95,46.74
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,74.05,59.05
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,85.78,69.13
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,97.14,78.64
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,113.48,92.03
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,133.68,108.4
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,97.61,77.55
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,74.85,58.05
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,73.96,56.92
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,99.05,57.42
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,165.17,108.7
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,208.6,156.82
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,254.38,185.5
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,319.79,230.64
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,361.47,258.3
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,428.8,308.62
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,475.65,347.68
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,521.41,384.42
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,564.29,418.66
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,605.01,450.5
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,641.07,477.4
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,674.38,501.72
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,702.6,523.04
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,727.64,541.9
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,745.66,556.05
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,760.11,566.99
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,766.92,572.56
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,774.42,578.83
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,769.82,577.29
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,761.65,573.5
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,743.59,563.74
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,722.26,551.65
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,688.19,529.45
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,651.45,504.83
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,596.71,465.62
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,540.38,423.83
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,462.04,363.71
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,383.54,300.44
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,273.47,208.72
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,153.91,59.11
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,52.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,13.91,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,29.62,18.85
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,45.12,33.41
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,60.88,47.61
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,76.27,61.21
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,90.63,73.59
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,104.6,85.37
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,118.94,97.23
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,132.75,108.44
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,143.34,116.78
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,160.42,130.43
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,173.58,140.68
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,183.8,139.6
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,211.94,154.22
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,246.91,174.92
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,283.57,203.27
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,321.66,233.74
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,357.06,263.18
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,392.53,292.5
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,424.1,317.99
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,454.92,342.37
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,474.98,358.93
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,492.4,373.1
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,542.15,410.95
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,590.48,447.56
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,616.07,467.43
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,640.22,486.27
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,587.82,447.4
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,515.99,393.93
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,657.69,503.41
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,790.82,600.62
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,643.62,494.77
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,477.41,369.8
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,461.67,360.58
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,444.07,349.05
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,416.52,328.78
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,387.64,307.17
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,351.65,280.78
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,314.51,252.49
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,267.62,214.64
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,219.98,174.65
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,153.07,116.27
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,62.79,14.52
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,22.75,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,14.79,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,25.96,15.67
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,39.01,28.1
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,45.75,34.36
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,52.44,40.29
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,56.41,43.63
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,60.35,46.8
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,62.97,48.73
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,65.57,50.59
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,67.31,51.8
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,75.57,58.49
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,116.34,92.17
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,175.27,128.97
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,208.71,148.86
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,242.83,173.43
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,263.63,179.24
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,315.8,213.53
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,367.88,258.47
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,419.27,302.29
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,468.16,342.58
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,516.76,381.51
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,559.99,416.26
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,601.01,448.49
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,637.66,476.11
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,671.58,501.11
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,700.09,522.87
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,730.91,545.76
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,750.76,560.16
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,767.03,572.01
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,777.03,579.42
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,783.36,584.53
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,777.39,581.76
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,767.59,576.59
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,755.44,570.69
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,735.87,559.59
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,704.47,539.23
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,670.42,516.51
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,618.18,479.16
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,564.41,439.27
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,488.64,381.24
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,413.27,320.57
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,296.73,223.39
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,167.93,24.3
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,62.17,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,14.24,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,27.35,16.53
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.5,29.2
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,48.2,36.3
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,57.97,44.9
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,62.85,49.1
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,67.66,53.1
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,70.01,54.76
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,72.4,56.38
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,74.23,57.63
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,76.06,58.86
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,76.48,58.78
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,104.21,64.67
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,156.52,88.69
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,210.05,125.47
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,263.38,167.7
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,316.84,212.07
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,368.35,255.84
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,419.27,298.7
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,467.68,338.33
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,516.47,377.4
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,559.81,412.11
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,600.94,444.42
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,589.05,436.48
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,542.83,403.18
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,643.07,478.5
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,726.91,541.25
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,753.49,558.8
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,771.16,570.64
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,780.96,579.31
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,787.04,585.71
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,783.22,584.82
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,775.66,581.56
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,759.11,572.98
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,743.85,565.28
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,712.68,545.38
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,678.84,523.09
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,626.59,486.0
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,572.87,446.33
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,498.55,389.19
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,424.74,329.36
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,306.81,229.69
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,174.81,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,66.31,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,14.51,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,24.73,14.39
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,35.15,24.82
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,41.34,30.63
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,47.51,36.14
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,51.02,39.13
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,54.53,41.97
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,61.88,48.02
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,64.33,49.76
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,66.22,51.11
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,68.1,52.44
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,68.5,52.51
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,88.68,52.3
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,153.33,83.92
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,210.3,123.05
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,265.99,167.76
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,321.68,214.97
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,358.32,255.82
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,368.98,272.47
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,439.75,323.56
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,529.35,390.42
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,574.74,426.96
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,617.7,461.02
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,656.7,490.49
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,692.81,517.18
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,723.36,540.49
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,750.54,560.81
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,771.71,575.85
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,789.21,588.56
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,799.98,596.52
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,806.98,602.12
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,805.79,602.66
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,808.92,606.36
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,794.86,599.22
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,777.25,589.69
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,747.8,570.85
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,715.37,549.43
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,665.36,514.89
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,619.78,481.84
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,542.57,422.28
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,466.22,360.05
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,343.04,255.03
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,204.22,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,81.22,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,14.51,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,24.35,13.78
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,34.36,23.96
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,39.38,28.74
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,44.49,33.33
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,48.14,36.53
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,56.37,43.57
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,57.78,44.49
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,59.26,45.45
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,60.96,46.66
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,62.65,47.84
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,63.52,48.23
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,90.87,54.86
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,147.01,78.97
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,203.74,117.63
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,259.63,162.51
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,315.2,209.74
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,368.65,256.35
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,421.02,301.67
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,470.82,343.57
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,518.83,382.94
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,563.36,419.36
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,605.53,453.13
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,643.47,482.32
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,678.54,508.78
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,708.58,532.03
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,735.32,552.53
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,756.17,567.8
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,773.46,580.77
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,783.49,588.68
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,789.79,594.22
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,791.5,596.76
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,782.07,591.71
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,766.7,583.58
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,747.87,572.95
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,714.66,550.68
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,684.25,529.94
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,633.05,493.87
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,580.38,454.99
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,499.89,392.25
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,420.25,326.93
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,245.3,180.71
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,34.18,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,10.67,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
