Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,13.66,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,26.21,14.84
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,39.77,28.41
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,47.87,35.93
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,58.4,45.22
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,63.29,49.48
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,68.13,53.53
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,68.34,53.37
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,68.79,53.37
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,70.81,54.81
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,72.81,56.21
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,80.13,61.93
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,95.59,60.36
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,148.73,82.96
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,202.98,119.55
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,256.64,161.8
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,310.69,206.76
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,363.37,251.28
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,415.31,294.58
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,466.27,335.96
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,514.42,374.25
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,558.33,409.49
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,599.98,442.25
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,637.5,471.72
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,672.37,498.84
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,702.69,522.08
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,729.83,542.85
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,750.76,557.12
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,768.2,568.87
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,778.72,578.39
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,792.96,590.71
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,792.65,592.09
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,788.61,591.17
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,774.58,584.32
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,757.07,575.04
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,728.26,556.43
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,696.5,535.24
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,646.93,500.58
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,602.17,467.66
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,525.95,408.55
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,450.7,346.76
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,327.12,237.86
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,184.5,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,12.8,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,22.34,11.67
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,32.06,21.99
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,37.22,26.95
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,46.22,34.97
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,49.89,38.13
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,53.56,41.14
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,55.5,42.55
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,57.48,43.94
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,59.29,45.25
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,61.07,46.53
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,70.04,53.86
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,85.51,52.81
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,142.65,75.66
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,200.22,114.27
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,257.38,159.98
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,314.18,208.28
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,368.5,255.87
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,421.59,302.11
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,472.19,344.93
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,520.67,384.9
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,565.6,421.81
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,608.08,455.98
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,646.13,485.38
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,681.18,511.93
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,710.43,534.74
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,736.26,554.82
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,756.42,569.69
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,772.91,582.16
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,782.87,590.03
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,789.08,595.52
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,793.79,600.16
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,787.55,597.31
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,771.93,588.73
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,752.82,577.65
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,721.23,556.51
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,686.75,532.77
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,640.94,500.36
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,589.11,461.74
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,509.06,399.55
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,430.11,334.51
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,305.04,221.18
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,128.94,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,22.15,10.84
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,35.17,24.14
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,42.07,30.57
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,48.92,36.66
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,53.44,40.6
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,57.92,44.35
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,59.97,45.92
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,62.06,47.48
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,103.31,82.01
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,150.4,120.69
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,159.88,127.85
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,179.93,136.21
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,203.05,150.49
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,221.32,162.7
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,250.35,183.28
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,283.14,207.38
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,305.53,225.29
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,328.13,243.43
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,375.36,278.47
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,430.67,319.86
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,505.09,376.67
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,583.91,437.95
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,525.1,394.49
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,423.44,317.2
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,571.2,431.01
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,709.95,536.07
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,572.18,433.46
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,386.37,291.95
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,586.77,447.71
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,766.94,579.99
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,765.71,579.42
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,760.86,577.5
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,745.97,569.36
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,727.71,558.77
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,695.88,537.23
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,666.15,516.68
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,615.1,480.31
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,562.77,441.19
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,480.83,376.84
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,400.17,310.04
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,277.15,196.03
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,103.24,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,23.51,11.27
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,37.43,25.86
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,45.91,33.76
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,54.33,41.29
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,61.81,47.79
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,66.7,51.88
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,68.01,52.79
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,69.47,53.78
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,71.1,54.89
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,72.75,56.0
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,72.72,55.69
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,89.16,59.08
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,151.65,100.9
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,194.96,146.69
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,235.86,172.59
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,293.82,212.8
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,333.04,237.75
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,397.62,285.56
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,401.89,296.49
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,374.94,279.97
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,418.68,313.4
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,464.3,348.12
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,547.32,411.71
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,636.78,479.81
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,555.87,420.32
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,437.02,331.1
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,581.94,443.05
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,717.19,544.47
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,618.59,471.23
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,502.96,384.78
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,598.85,459.66
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,686.59,526.31
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,663.24,510.71
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,636.73,493.44
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,582.68,454.93
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,534.85,419.84
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,474.77,374.89
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,414.64,328.18
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,308.38,244.04
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,223.17,173.08
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,135.03,91.98
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,9.87,1.25
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,17.3,8.99
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,27.25,17.88
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,37.22,26.7
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,47.62,35.84
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,57.63,44.49
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,85.29,68.04
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,111.7,90.08
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,125.96,101.77
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,140.04,113.22
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,88.48,69.59
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,27.31,16.69
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,112.92,85.14
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,184.28,140.15
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,185.58,140.9
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,177.09,134.29
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,244.09,183.04
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,329.65,245.83
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,221.86,167.09
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,90.69,66.73
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,88.27,65.01
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,85.82,63.07
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,82.08,60.14
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,78.3,57.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,53.19,37.23
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,28.19,17.19
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,19.46,10.13
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.07
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,21.52,11.85
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,32.29,20.69
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,19.42,10.24
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.18,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.29,1.28
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,18.14,9.8
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,28.5,19.23
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,38.89,28.62
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,49.85,38.4
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,60.57,47.83
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,89.09,72.5
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,116.27,95.6
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,111.5,91.03
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,106.0,85.91
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,113.0,91.46
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,120.01,96.96
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,139.8,108.22
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,160.41,124.22
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,164.34,127.15
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,168.04,129.97
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,158.29,122.21
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,147.63,113.73
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,133.01,101.86
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,117.76,89.51
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,86.61,64.58
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,54.89,39.03
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,111.93,84.85
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,170.41,131.0
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,188.51,145.32
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,207.57,160.49
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,185.68,143.43
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,163.08,125.74
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,195.66,152.58
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,245.19,192.69
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,170.37,133.32
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,109.6,84.23
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,95.39,72.97
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,81.03,61.43
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,69.96,52.49
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,58.81,43.37
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,47.62,34.17
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,37.22,25.46
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,27.25,16.94
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,17.3,8.39
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,9.87,1.21
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.4,0.93
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.05,2.4
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,55.95,43.83
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,97.93,80.15
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,109.25,89.47
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,120.43,98.59
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,131.53,107.53
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,142.64,116.39
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,152.52,118.41
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,162.65,125.82
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,160.49,123.76
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,157.45,121.09
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,187.76,144.59
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,219.7,169.26
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,210.97,162.53
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,201.05,154.91
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,193.25,148.89
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,184.85,142.39
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,204.35,157.51
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,224.86,173.31
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,184.55,141.95
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,142.85,109.2
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,238.49,185.74
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,335.37,261.53
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,197.64,154.3
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,58.1,41.84
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,63.51,46.46
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,68.93,51.01
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,83.04,62.81
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,99.02,76.19
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,85.71,65.44
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,72.26,54.48
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,58.64,43.31
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,44.8,31.75
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,132.76,106.03
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,222.46,175.52
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,132.74,84.95
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,18.47,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,17.6,4.81
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,33.41,22.82
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,49.03,37.21
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,64.28,50.98
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,78.82,63.99
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,92.99,76.42
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,107.2,88.51
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,120.96,99.98
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,133.43,110.18
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,145.49,119.9
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,157.95,129.85
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,164.63,134.88
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,181.83,140.11
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,199.2,152.72
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,214.78,164.44
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,230.57,176.57
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,239.03,183.63
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,246.46,189.82
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,252.5,194.81
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,258.01,199.34
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,177.81,137.27
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,89.13,66.86
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,64.48,47.03
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,39.85,27.02
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,26.12,15.81
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,12.42,4.57
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,38.57,26.1
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,64.82,47.62
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,54.78,39.49
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,44.76,31.35
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,67.27,49.96
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,91.74,70.15
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,58.05,42.69
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,26.42,16.53
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,23.1,13.8
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,19.78,11.03
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,16.05,7.89
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,12.33,4.71
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.03,1.86
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,5.74,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.28,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,15.92,2.8
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,31.59,21.09
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,40.22,29.38
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,50.81,39.01
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,24.64,16.13
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,6.6,0.09
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.43,0.78
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,22.75,13.18
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,38.13,25.8
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,60.24,43.73
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,82.25,61.37
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,89.18,66.85
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,96.16,72.39
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,126.69,96.52
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,157.74,120.77
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,158.27,121.13
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,158.76,121.54
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,147.52,112.73
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,135.87,103.59
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,99.06,74.41
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,62.35,45.04
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,94.17,70.77
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,127.54,97.55
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,110.6,84.14
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,93.5,70.58
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,76.32,56.86
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,59.73,43.51
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,58.05,42.36
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,56.37,41.19
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,48.85,35.08
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,41.35,28.91
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,267.77,219.83
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,449.68,362.79
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,363.44,290.24
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,280.5,218.71
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,160.95,95.07
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.1,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.21,1.27
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,13.57,6.18
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,18.94,11.04
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,24.74,16.25
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,30.55,21.41
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,42.19,31.64
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,53.86,41.8
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,67.84,53.88
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,81.06,65.18
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,89.26,72.07
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,97.38,78.86
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,134.76,105.4
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,172.91,135.5
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,179.15,140.05
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,185.03,144.45
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,187.25,146.24
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,189.07,147.74
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,230.2,180.12
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,276.75,216.79
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,279.33,219.08
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,281.1,220.79
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,294.89,232.07
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,309.49,244.04
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,281.64,222.32
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,251.24,198.39
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,188.19,148.23
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,133.88,104.34
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,144.13,112.99
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,155.2,122.28
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,116.47,90.91
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,77.97,59.37
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,90.85,70.24
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,105.61,82.65
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,91.4,71.03
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,77.01,59.14
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,62.41,47.0
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,47.53,34.41
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,33.42,22.24
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,20.63,11.11
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,11.12,0.98
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.71,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.15,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,9.04,2.39
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,11.51,4.66
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,13.99,6.9
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,22.68,14.66
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,31.39,22.38
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,39.71,29.69
