Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,48.05,36.97
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,72.95,58.61
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,95.86,78.22
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,102.04,79.64
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,108.27,84.61
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,60.65,44.98
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,88.02,67.3
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,162.54,127.84
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,165.6,130.18
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,168.69,132.67
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,133.71,104.39
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,97.45,74.87
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,88.33,67.33
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,79.12,59.7
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,89.28,68.08
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,99.63,76.63
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,82.11,62.23
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,64.81,48.03
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,83.99,63.91
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,104.41,80.81
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,85.34,65.3
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,66.41,49.82
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,38.46,26.72
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,10.71,3.42
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,9.05,2.03
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,7.4,0.63
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.16,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,15.19,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,29.41,19.25
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,44.73,33.72
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,60.04,47.74
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,74.32,60.72
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,88.24,73.13
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,102.09,85.08
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,115.54,96.45
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,127.67,106.71
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,139.37,116.49
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,150.8,125.73
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,156.52,130.04
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,176.32,135.7
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,214.76,160.71
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,240.76,178.79
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,276.48,205.99
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,298.6,226.33
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,317.07,243.31
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,297.53,230.39
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,266.86,207.67
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,280.89,219.09
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,295.62,230.95
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,363.61,284.11
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,441.68,344.35
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,425.64,332.88
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,415.27,325.8
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,414.81,326.63
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,413.22,326.55
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,341.56,270.7
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,251.09,198.91
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,399.99,321.25
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,538.08,431.19
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,518.46,417.18
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,496.62,402.08
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,468.86,381.46
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,439.15,358.73
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,395.77,324.14
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,351.43,287.39
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,291.82,236.54
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,233.2,183.3
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,124.22,59.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.28,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,6.56,0.0
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,11.09,4.15
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,15.63,8.31
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,20.6,12.83
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,25.57,17.28
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,73.05,59.34
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,114.25,95.0
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,68.76,54.98
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,14.03,6.75
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,20.24,12.14
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,26.47,17.45
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,113.2,86.84
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,193.52,149.21
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,145.16,111.37
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,84.61,63.76
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,115.71,88.85
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,146.97,113.75
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,178.12,137.98
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,210.73,163.19
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,302.94,234.57
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,403.25,311.34
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,514.33,396.84
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,627.47,483.5
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,656.3,506.16
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,681.96,526.75
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,702.29,542.21
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,719.2,554.09
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,728.6,562.41
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,734.41,568.4
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,650.13,508.43
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,540.02,425.78
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,520.68,412.85
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,499.06,397.37
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,471.44,377.24
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,441.75,354.94
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,398.71,321.27
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,354.78,285.5
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,294.65,235.03
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,235.35,181.79
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,124.01,53.06
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.61,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.6,15.8
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,32.51,23.01
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,39.39,29.54
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,43.57,33.44
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,47.74,37.18
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,55.06,43.51
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,58.12,45.94
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,60.27,47.61
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,62.41,49.25
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,64.39,50.74
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,66.34,52.19
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,109.85,61.13
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,164.16,93.47
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,218.02,135.27
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,276.65,185.15
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,327.81,230.94
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,378.09,276.11
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,426.03,318.23
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,472.68,358.26
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,515.59,394.97
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,556.28,428.98
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,592.63,458.15
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,626.18,484.45
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,654.58,507.33
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,679.82,527.5
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,569.43,444.4
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,415.16,325.29
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,230.93,183.24
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,35.6,23.77
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,150.27,119.29
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,280.09,224.08
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,260.69,209.21
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,240.69,194.12
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,216.39,174.94
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,191.39,154.82
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,334.36,274.33
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,461.24,373.77
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,378.59,303.92
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,298.99,232.73
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,154.1,59.93
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,13.66,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,27.18,16.97
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,37.88,27.71
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,46.57,35.91
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,51.97,40.94
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,57.32,45.74
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,65.8,53.14
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,73.86,60.02
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,70.44,56.74
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,67.65,54.04
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,69.16,54.99
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,77.38,61.7
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,133.01,85.67
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,191.25,127.98
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,235.87,164.91
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,273.68,198.06
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,314.4,223.81
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,376.3,269.12
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,409.76,301.04
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,429.38,320.32
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,489.25,366.9
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,553.44,416.62
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,590.04,445.88
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,624.07,472.96
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,651.43,494.45
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,675.58,513.37
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,694.41,528.27
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,709.81,540.65
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,717.88,547.64
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,722.32,551.79
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,713.2,546.63
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,696.95,536.62
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,675.92,523.78
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,651.67,508.42
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,608.84,478.55
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,563.32,445.84
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,502.49,401.04
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,439.52,352.13
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,350.94,279.73
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,265.92,204.99
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,138.09,44.85
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,27.18,16.62
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,38.42,27.93
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,47.53,36.41
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,53.3,41.76
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,59.02,46.84
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,61.79,49.08
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,64.62,51.27
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,66.9,53.02
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,69.17,54.73
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,69.68,54.91
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,76.9,60.85
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,115.09,67.36
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,167.98,97.29
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,220.0,136.01
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,272.47,179.44
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,323.73,224.44
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,374.26,269.05
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,422.37,310.45
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,471.41,351.66
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,514.59,388.22
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,555.55,422.11
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,592.07,451.16
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,625.85,477.42
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,654.57,500.34
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,680.1,520.56
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,700.49,536.83
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,717.46,550.09
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,733.26,561.57
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,739.85,566.64
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,737.84,566.14
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,732.18,563.21
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,717.17,553.76
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,698.79,541.73
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,668.61,520.16
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,635.6,495.9
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,588.56,461.98
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,535.48,421.43
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,453.39,355.41
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,373.31,283.64
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,190.77,51.35
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,10.67,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,22.64,12.68
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,28.65,19.37
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,34.72,25.09
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,38.39,28.54
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,42.1,31.87
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,44.44,33.8
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,52.47,40.65
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,55.01,42.68
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,57.46,44.59
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,59.03,45.64
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,60.54,46.62
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,99.9,52.52
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,156.78,83.11
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,213.07,124.46
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,269.08,170.51
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,323.22,217.61
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,376.22,263.93
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,427.36,307.56
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,476.46,348.31
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,521.75,385.68
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,564.67,420.21
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,603.38,450.18
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,639.17,477.23
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,670.14,500.87
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,697.8,521.72
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,719.15,537.87
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,736.88,550.32
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,748.21,558.32
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,755.82,563.96
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,755.6,564.45
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,751.74,562.63
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,738.1,554.69
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,728.53,549.43
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,698.65,529.35
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,665.92,506.71
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,615.36,471.15
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,563.09,432.16
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,478.73,366.74
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,395.52,293.7
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,200.29,39.72
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,11.1,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.59,13.09
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,30.44,20.79
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,37.29,27.22
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,41.26,30.94
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,45.26,34.52
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,48.25,37.01
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,51.23,39.4
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,53.3,41.02
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,62.15,48.48
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,64.32,50.0
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,66.41,51.44
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,102.85,56.22
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,158.88,85.67
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,214.86,126.6
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,270.52,172.51
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,324.04,219.42
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,376.57,265.95
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,426.67,309.65
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,475.19,351.18
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,520.27,389.75
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,563.0,425.64
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,601.56,457.67
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,637.22,486.91
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,668.1,512.03
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,695.71,534.38
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,717.05,552.08
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,734.79,566.3
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,745.83,576.01
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,753.16,583.22
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,751.72,583.29
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,746.62,580.84
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,740.0,577.55
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,722.9,566.44
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,691.79,544.65
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,657.81,519.94
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,605.68,481.42
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,551.79,439.23
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,466.09,369.72
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,381.39,291.98
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,197.71,26.21
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,12.38,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,23.96,13.02
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,33.95,23.77
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,45.04,33.97
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,53.55,41.75
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,61.84,49.12
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,69.32,55.49
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,74.28,59.51
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,82.73,66.58
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,92.24,74.47
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,73.15,57.72
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,67.62,52.73
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,101.48,56.83
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,156.97,85.82
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,221.11,146.27
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,263.79,192.8
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,304.22,217.07
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,372.5,267.79
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,421.74,311.98
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,468.9,353.57
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,512.46,391.95
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,553.61,427.56
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,590.41,458.28
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,624.32,486.07
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,653.27,510.24
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,678.9,531.5
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,698.41,548.05
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,714.34,561.41
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,723.1,568.34
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,728.18,572.67
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,730.5,575.27
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,722.84,570.57
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,706.19,559.72
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,686.18,546.18
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,650.76,519.78
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,612.62,490.58
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,562.94,452.09
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,507.41,407.02
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,414.9,330.6
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,324.81,247.61
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,165.71,7.93
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,26.2,13.92
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,37.33,26.14
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,48.48,36.48
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,55.95,43.39
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,63.31,50.0
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,71.51,57.18
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,85.74,69.48
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,97.11,79.34
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,108.35,89.04
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,131.33,108.61
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,156.47,129.86
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,114.0,88.01
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,57.27,42.1
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,39.37,27.18
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,21.52,12.29
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,125.32,97.09
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,226.49,178.3
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,241.72,190.14
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,257.78,202.77
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,297.94,234.79
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,347.81,274.76
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,478.9,379.66
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,617.31,490.02
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,505.78,404.08
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,349.55,278.69
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,314.56,251.66
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,287.59,230.36
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,298.13,239.99
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,322.98,261.03
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,227.52,183.49
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,132.36,104.48
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,435.15,361.67
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,688.95,567.3
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,662.16,547.18
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,632.59,525.01
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,578.18,482.03
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,522.51,435.63
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,445.15,367.87
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,369.64,291.56
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,186.36,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,10.24,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,22.0,11.22
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,28.08,19.5
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,34.25,25.66
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,38.01,29.36
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,45.59,36.41
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,49.28,39.66
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,52.86,42.71
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,55.48,44.9
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,58.0,46.97
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,59.99,48.44
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,61.9,49.83
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,93.12,52.65
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,152.14,82.73
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,210.85,126.73
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,269.18,177.1
