Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,326.24,229.47
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,382.17,281.44
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,435.11,329.99
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,486.05,375.7
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,533.39,418.13
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,578.21,457.48
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,619.23,492.01
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,657.24,523.27
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,689.52,550.31
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,718.33,574.21
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,741.22,593.48
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,760.32,608.87
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,773.48,619.14
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,782.78,626.69
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,782.03,627.22
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,777.46,625.07
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,764.2,617.11
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,754.61,611.73
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,725.21,590.14
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,692.77,565.47
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,639.96,524.25
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,585.28,479.05
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,497.63,404.7
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,410.81,319.21
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,205.85,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,9.82,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,21.01,9.93
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,27.55,18.97
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,34.15,25.47
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,38.3,29.54
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,42.48,33.45
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,46.02,36.57
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,54.7,44.25
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,57.28,46.38
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,59.77,48.4
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,61.71,49.81
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,63.57,51.13
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,91.97,53.32
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,150.0,81.98
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,207.67,124.41
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,264.95,173.12
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,320.16,222.8
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,374.22,271.94
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,425.68,318.38
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,475.4,362.33
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,521.81,403.27
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,565.74,441.23
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,605.41,474.32
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,642.06,504.28
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,674.12,530.93
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,702.82,554.62
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,725.39,573.72
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,744.27,589.45
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,756.16,599.06
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,764.22,606.08
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,763.7,606.98
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,759.42,605.28
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,746.13,597.23
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,736.56,591.78
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,706.57,569.85
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,673.64,544.96
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,621.87,505.45
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,568.24,462.02
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,481.16,389.19
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,394.89,304.72
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,197.74,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,10.24,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,20.07,8.38
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,29.24,20.09
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,36.58,27.26
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,40.97,31.53
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,45.39,35.64
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,48.37,38.22
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,51.35,40.7
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,53.41,42.28
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,55.46,43.82
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,64.09,51.02
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,66.2,52.41
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,90.82,53.69
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,145.87,79.79
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,200.59,119.18
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,255.0,164.83
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,307.82,211.95
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,359.62,258.8
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,408.53,302.96
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,455.83,344.92
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,499.71,383.96
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,541.23,420.24
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,578.54,451.62
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,612.92,479.93
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,641.81,504.49
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,667.39,526.16
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,686.83,542.91
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,702.66,556.78
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,712.37,564.83
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,718.45,570.24
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,720.54,572.81
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,712.83,568.16
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,696.63,557.6
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,677.07,544.31
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,643.16,518.85
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,606.47,490.57
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,557.08,452.39
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,501.59,407.19
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,412.8,332.18
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,326.53,248.24
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,164.08,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.28,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.46,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,5.74,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,9.03,2.25
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,12.33,5.24
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,15.64,8.2
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,18.95,11.12
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,22.26,14.0
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,25.59,16.88
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,28.91,19.74
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,31.83,22.17
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,34.75,24.59
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,75.76,57.06
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,113.55,87.63
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,94.85,72.11
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,74.85,55.63
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,50.21,35.5
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,25.68,15.42
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,69.44,51.1
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,112.6,85.95
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,126.68,97.2
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,141.08,108.73
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,118.74,90.83
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,95.93,72.52
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,86.28,64.78
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,76.54,56.95
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,74.0,54.86
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,71.48,52.79
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,67.28,49.48
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,63.08,46.17
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,33.91,22.35
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,4.94,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.53,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.11,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.29,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.46,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.05,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.82,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,9.39,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,18.33,5.43
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,27.86,18.59
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,35.72,26.31
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,40.14,30.61
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,44.6,34.76
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,47.64,37.4
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,50.69,39.94
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,52.8,41.66
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,54.91,43.35
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,63.17,50.34
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,65.02,51.62
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,85.37,51.79
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,141.27,76.61
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,197.11,115.9
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,252.85,162.12
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,306.55,210.15
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,359.28,258.22
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,409.77,303.7
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,458.74,346.99
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,504.2,387.11
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,547.31,424.36
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,586.36,456.84
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,622.56,486.27
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,653.68,511.98
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,681.49,534.71
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,703.18,552.56
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,721.26,567.49
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,732.9,576.41
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,740.81,582.74
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,740.66,583.32
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,736.85,581.35
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,723.41,572.87
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,713.64,566.88
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,683.75,544.51
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,650.97,519.27
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,598.94,479.79
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,545.19,436.59
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,458.27,364.95
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,372.4,280.47
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,189.82,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,18.33,4.34
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,26.77,17.55
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,35.1,25.64
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,40.23,30.58
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,45.34,35.31
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,49.75,39.17
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,58.91,47.13
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,61.07,48.84
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,63.24,50.54
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,66.01,52.63
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,68.72,54.64
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,85.35,54.08
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,138.21,77.16
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,191.99,114.63
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,245.66,158.55
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,296.97,203.29
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,347.63,248.16
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,395.48,290.4
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,443.69,332.07
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,486.4,369.35
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,526.94,404.08
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,563.46,434.29
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,599.62,463.37
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,628.44,487.22
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,654.06,508.33
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,673.19,523.34
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,688.71,535.49
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,697.23,543.3
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,702.09,548.0
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,698.05,546.0
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,690.35,541.44
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,676.17,532.16
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,655.24,517.69
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,617.86,489.61
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,577.97,458.91
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,520.17,415.31
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,461.09,368.46
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,366.33,290.7
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,274.06,204.22
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,135.75,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.99,0.59
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.23,1.7
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,31.8,22.68
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,55.53,43.58
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,35.15,25.49
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,14.86,7.5
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,16.11,7.99
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,17.35,9.02
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,40.19,28.19
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,63.13,47.3
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,48.12,34.72
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,33.15,22.18
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,27.76,17.64
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,22.36,13.12
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,76.56,58.27
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,130.57,102.68
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,112.99,88.24
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,95.08,73.56
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,129.57,102.06
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,165.67,131.67
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,134.5,106.28
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,102.84,80.33
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,141.71,112.91
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,183.97,148.05
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,232.98,189.57
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,286.49,234.44
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,248.58,204.07
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,224.65,184.83
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,199.36,164.16
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,173.35,142.48
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,140.19,114.35
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,106.0,84.77
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,71.14,54.08
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,27.89,16.08
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,12.03,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,9.39,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,17.71,1.03
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,32.8,22.43
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,47.84,36.8
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,61.63,49.61
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,75.61,62.32
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,87.56,72.95
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,99.16,83.03
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,110.29,92.5
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,121.06,101.5
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,130.31,108.85
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,139.29,115.85
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,148.67,114.88
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,178.76,130.31
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,203.13,152.12
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,212.57,164.42
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,242.93,186.14
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,283.32,216.46
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,321.18,245.11
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,365.78,279.56
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,394.25,303.11
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,423.11,326.81
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,360.45,280.25
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,268.82,209.42
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,248.01,193.83
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,216.3,169.19
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,202.25,158.46
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,187.56,147.08
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,163.89,128.38
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,139.51,108.9
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,106.11,82.1
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,72.86,55.04
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,65.01,48.82
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,57.21,42.52
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,48.86,35.6
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,40.53,28.6
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,32.22,21.58
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,23.92,14.47
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,16.47,8.0
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.04,1.32
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,6.83,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,13.21,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,28.06,17.97
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,42.66,31.76
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,56.78,44.7
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,71.13,57.63
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,84.27,69.25
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,97.14,80.4
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,109.69,91.09
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,121.93,101.35
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,96.1,78.38
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,67.25,52.97
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,77.19,58.65
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,87.07,66.67
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,68.13,50.83
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,48.11,34.17
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,68.57,50.85
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,88.67,67.07
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,90.0,67.96
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,91.33,68.86
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,92.66,69.93
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,94.01,71.02
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,213.16,166.83
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,348.09,273.28
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,282.43,221.81
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,209.2,163.45
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,166.47,129.51
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,122.53,94.17
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,125.22,96.54
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,128.28,99.22
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,143.77,112.27
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,160.85,126.65
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,145.11,114.05
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,129.23,101.23
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,110.39,85.79
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,91.42,70.03
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,249.07,203.39
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,379.53,308.61
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,293.43,234.37
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,211.12,155.29
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,104.38,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,8.96,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,17.5,0.0
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,27.21,16.68
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,36.78,25.99
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,42.17,31.15
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,47.57,36.14
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,49.24,37.62
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,47.21,35.76
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,54.04,41.57
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,60.67,47.13
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,61.06,47.25
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,61.56,47.46
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,69.79,54.4
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,131.88,71.64
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,185.82,106.53
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,240.49,150.28
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,294.32,197.62
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,347.39,245.71
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,397.52,291.52
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,446.36,335.71
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,491.99,376.73
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,535.36,415.07
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,574.26,448.25
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,610.31,478.37
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,641.61,506.14
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,669.65,531.05
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,690.77,549.51
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,708.24,564.96
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,719.55,574.81
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,727.15,581.12
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,726.41,581.25
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,728.55,583.62
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,714.2,573.64
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,696.35,560.77
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,664.95,536.02
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,630.63,508.77
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,574.9,466.1
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,517.43,419.49
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,432.71,347.5
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,343.79,256.72
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,170.14,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,16.7,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,25.6,15.81
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,34.44,24.71
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,39.57,29.72
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,44.73,34.52
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,51.98,40.96
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,55.27,43.71
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,57.58,45.5
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,59.91,47.26
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,61.75,48.55
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,63.6,49.83
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,69.33,54.55
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,123.47,66.5
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,183.26,105.71
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,236.43,147.37
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,288.64,192.4
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,340.14,237.98
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,389.3,281.03
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,437.2,322.06
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,481.48,360.33
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,523.58,395.96
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,561.63,426.85
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,597.01,454.87
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,627.47,479.96
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,654.75,502.33
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,675.81,520.21
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,693.38,535.41
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,703.8,546.16
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,716.39,557.58
